Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,9.67,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,19.39,10.02
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,35.63,25.1
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,52.17,40.08
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,68.8,55.04
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,85.09,69.53
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,100.57,83.12
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,115.9,96.38
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,136.6,114.15
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,157.15,131.53
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,147.92,123.1
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,139.47,115.41
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,257.86,218.04
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,375.03,316.4
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,363.21,305.0
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,351.36,294.05
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,303.69,253.02
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,266.39,220.75
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,231.63,191.47
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,196.27,161.7
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,161.52,132.51
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,127.86,104.13
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,111.53,90.34
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,95.38,76.64
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,135.49,110.56
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,172.73,141.59
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,95.5,76.58
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,14.1,6.67
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,88.31,70.11
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,145.81,119.09
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,129.09,111.51
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,118.14,101.91
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,105.4,90.59
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,92.35,78.84
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,78.35,66.17
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,64.03,52.96
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,50.05,39.74
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,34.19,24.63
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,20.44,9.07
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,13.22,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,29.9,18.51
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,57.64,44.27
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,91.95,75.15
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,118.8,99.32
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,145.32,122.82
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,167.24,141.84
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,188.93,160.32
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,137.84,115.36
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,86.23,69.77
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,65.01,51.3
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,45.04,33.84
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,90.93,73.5
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,138.52,113.89
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,157.99,130.11
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,177.06,145.93
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,132.52,108.26
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,89.6,71.75
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,94.46,75.94
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,99.27,80.02
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,115.46,93.6
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,131.35,106.82
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,109.38,88.29
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,87.59,69.88
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,147.37,119.91
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,197.9,160.9
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,113.87,91.41
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,26.46,17.47
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,86.34,69.18
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,137.23,112.56
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,123.97,106.56
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,112.88,96.9
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,100.93,86.38
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,88.85,75.57
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,74.16,62.33
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,59.28,48.68
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,44.95,35.22
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,30.45,21.45
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,18.07,7.84
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,137.46,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,278.99,217.32
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,356.2,296.63
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,437.23,368.23
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,491.86,414.5
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,546.4,458.33
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,580.75,485.27
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,617.72,513.05
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,541.54,449.07
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,439.4,364.53
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,574.56,472.85
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,685.67,557.25
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,686.97,554.74
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,684.8,550.47
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,675.1,541.54
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,661.97,529.97
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,640.72,511.24
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,619.37,492.17
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,592.83,470.01
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,563.41,445.13
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,529.29,415.29
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,492.68,382.86
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,405.19,314.02
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,333.6,259.5
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,336.2,253.28
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,312.29,221.69
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,262.56,176.69
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,212.49,132.96
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,160.76,91.84
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,109.51,59.14
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,58.89,46.76
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,55.84,44.29
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,52.93,41.78
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,49.97,39.19
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,46.88,36.54
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,40.07,30.42
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,34.62,25.34
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.06,19.88
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,20.01,9.47
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,11.82,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,163.86,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,335.26,265.93
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,413.24,350.63
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,494.05,423.96
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,547.33,470.16
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,599.9,513.05
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,636.2,540.78
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,664.71,560.82
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,687.43,575.62
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,707.23,587.75
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,717.33,592.87
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,724.01,595.41
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,723.47,592.53
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,719.3,586.43
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,707.97,575.78
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,693.05,562.31
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,671.98,542.94
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,647.6,520.9
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,618.8,496.15
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,586.93,468.56
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,549.95,435.63
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,510.44,400.12
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,467.29,361.85
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,422.14,321.05
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,373.91,277.0
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,324.44,231.38
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,272.57,183.99
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,220.18,137.67
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,167.04,95.05
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,114.53,61.3
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,55.08,43.73
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,49.78,39.22
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,47.84,37.64
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,45.91,36.01
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,43.07,33.55
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,40.24,30.98
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,35.02,26.05
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,29.75,20.82
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,21.29,11.0
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,12.73,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,134.18,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,272.29,215.14
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,351.03,297.85
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,433.62,372.58
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,488.7,421.31
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,543.65,467.69
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,582.53,499.47
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,615.93,525.76
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,532.54,453.7
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,433.03,368.27
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,570.46,481.46
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,684.52,570.61
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,685.42,567.57
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,682.9,562.72
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,673.45,552.77
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,660.64,540.19
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,641.65,523.24
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,622.38,505.71
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,594.57,480.76
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,563.96,453.31
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,529.2,422.34
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,492.09,388.91
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,451.31,352.48
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,408.74,313.77
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,362.83,271.31
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,312.25,224.83
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,256.57,180.16
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,216.02,150.6
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,176.31,125.66
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,161.8,123.65
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,135.36,114.82
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,124.0,105.33
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,111.56,94.53
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,98.74,83.25
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,84.91,71.03
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,70.68,58.17
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,55.69,44.37
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,40.31,29.96
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,25.57,14.59
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.91,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,92.78,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,189.03,145.77
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,264.79,221.35
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,345.37,293.48
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,399.97,341.11
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,455.32,387.49
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,501.09,424.17
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,543.29,456.79
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,572.66,478.47
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,599.6,497.77
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,352.7,296.87
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,81.78,64.64
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,92.32,73.66
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,102.8,82.23
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,123.39,99.23
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,143.81,115.89
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,140.05,112.41
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,136.43,109.13
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,118.58,94.29
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,101.07,79.7
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,97.44,76.7
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,93.85,73.72
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,82.86,64.55
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,71.74,55.26
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,62.4,47.44
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,53.06,39.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,41.08,29.49
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,29.12,19.34
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,30.88,20.9
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,32.64,22.46
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,29.53,19.85
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,26.43,18.24
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,22.89,15.09
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,19.35,11.91
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,16.26,9.13
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,13.18,6.31
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,9.66,3.03
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.5,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.91,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.45,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,136.83,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,278.81,215.29
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,358.52,297.16
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,442.29,370.43
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,498.81,418.48
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,555.32,464.18
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,467.66,391.63
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,364.63,305.41
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,530.16,440.8
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,675.8,552.61
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,687.87,556.72
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,696.65,559.52
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,698.43,557.26
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,692.61,549.53
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,683.86,540.1
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,671.66,528.08
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,653.02,510.72
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,631.07,490.84
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,604.33,467.8
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,574.6,442.23
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,540.09,412.98
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,502.88,381.08
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,461.75,345.62
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,418.6,307.87
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,372.15,266.53
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,324.15,223.55
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,274.13,180.26
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,223.55,137.32
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,170.95,95.73
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,118.71,61.46
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,67.24,42.1
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,48.66,37.09
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,46.72,35.57
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,44.78,33.99
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,42.35,31.97
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,39.95,29.86
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,35.21,25.51
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,30.44,20.9
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,22.53,12.44
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,13.22,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,24.66,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,55.0,38.18
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,90.8,72.02
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,135.8,111.78
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,165.13,137.47
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,193.86,161.94
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,218.7,182.31
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,243.12,201.81
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,310.14,257.13
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,389.2,320.29
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,330.89,270.49
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,273.12,221.29
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,333.46,269.83
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,380.8,306.91
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,330.85,265.04
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,274.74,218.65
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,145.49,114.39
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,23.84,14.14
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,239.38,191.35
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,432.79,341.35
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,413.36,323.6
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,393.49,306.25
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,362.51,280.83
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,332.71,256.34
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,204.02,156.82
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,90.04,68.48
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,159.98,122.93
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,211.69,161.24
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,188.55,135.18
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,146.0,97.18
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,107.72,78.74
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,94.86,77.45
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,76.95,62.04
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,58.01,45.57
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,54.11,42.32
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,50.16,38.86
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,42.98,32.3
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,35.59,25.31
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,26.59,15.87
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,19.81,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,10.91,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,147.37,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,301.58,235.85
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,381.83,322.1
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,466.18,399.41
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,515.65,444.79
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,570.9,492.69
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,609.85,525.61
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,646.72,555.42
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,672.32,574.25
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,695.01,590.37
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,707.66,599.04
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,716.92,605.02
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,713.43,599.92
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,711.42,595.52
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,701.99,586.07
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,689.05,573.75
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,669.93,555.33
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,647.5,534.11
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,620.39,509.88
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,590.23,482.79
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,554.9,451.12
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,517.08,416.76
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,475.19,378.3
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,431.33,337.44
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,329.78,257.13
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,263.51,210.13
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,261.3,194.08
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,234.6,153.78
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,176.71,105.02
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,124.76,68.32
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,95.78,69.67
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,125.17,107.08
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,113.43,96.96
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,101.33,86.38
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,87.33,73.88
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,72.91,60.75
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,58.02,46.95
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,42.72,32.55
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,28.36,18.17
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,14.02,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,151.03,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,308.81,245.52
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,389.39,332.71
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,473.88,410.14
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,525.76,456.51
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,583.76,505.51
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,622.78,537.7
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,659.62,566.54
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,685.1,584.51
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,707.62,599.74
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,720.02,606.36
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,728.98,610.28
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,725.43,604.76
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,723.36,600.06
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,714.0,589.29
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,701.09,575.75
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,681.32,556.83
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,658.29,535.3
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,629.94,510.71
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,598.62,483.4
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,563.42,451.93
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,525.63,417.84
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,483.47,380.36
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,439.33,340.41
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,391.64,296.82
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,342.73,251.57
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,291.72,204.59
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,235.15,153.93
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,181.88,109.14
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,129.25,71.56
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,76.55,47.21
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,56.98,46.35
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,55.3,44.94
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,53.67,43.52
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,50.26,40.58
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,42.81,33.8
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,38.3,29.47
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,33.76,24.9
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,28.57,18.81
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.7,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,140.3,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,286.16,226.29
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,366.72,310.78
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,451.42,386.16
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,508.03,434.0
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,564.58,478.95
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,599.49,505.75
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,637.38,533.44
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,662.17,549.21
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,684.08,562.43
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,697.86,569.38
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,708.31,573.78
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,619.5,500.78
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,520.9,420.9
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,492.29,397.64
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,473.27,380.91
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,479.7,383.95
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,483.5,384.46
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,451.97,359.18
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,421.68,335.12
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,386.97,307.15
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,352.31,279.29
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,364.37,287.09
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,365.55,284.67
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,330.99,255.38
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,298.03,227.58
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,265.84,200.04
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,233.8,172.95
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,191.95,128.44
