Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,132.76,74.5
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,101.85,72.13
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,125.77,106.16
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,85.25,70.7
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,51.73,41.06
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,48.78,38.55
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,45.82,35.87
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,40.2,30.62
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,34.45,25.06
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,25.68,16.16
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,16.62,0.0
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,9.1,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,149.53,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,305.91,239.07
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,384.94,322.23
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,461.9,391.08
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,520.12,440.19
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,577.87,486.14
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,616.96,514.97
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,653.97,540.48
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,679.66,556.4
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,702.43,569.68
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,714.51,575.02
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,718.14,574.09
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,719.64,571.06
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,717.63,565.39
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,709.01,556.08
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,696.85,544.14
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,678.32,527.06
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,656.41,507.45
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,628.56,484.79
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,597.69,459.56
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,562.64,429.95
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,524.97,397.87
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,483.1,362.72
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,439.18,325.15
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,391.97,284.23
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,343.39,241.5
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,292.39,196.67
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,240.81,152.04
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,188.09,109.25
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,135.79,72.75
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,76.59,42.62
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,52.15,40.61
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,50.33,39.15
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,48.51,37.62
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,45.8,35.36
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,43.09,32.99
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,38.47,28.7
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,33.83,24.18
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,23.41,14.16
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,15.64,0.0
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,144.49,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,294.71,229.67
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,375.06,312.71
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,459.5,387.04
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,516.96,435.17
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,570.04,477.27
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,610.03,507.53
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,648.0,534.54
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,674.07,551.94
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,697.26,566.82
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,710.38,574.7
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,720.14,580.12
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,721.63,579.47
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,715.18,572.78
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,706.75,565.1
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,694.83,554.69
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,676.69,538.49
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,655.23,519.62
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,628.58,497.17
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,598.89,472.03
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,564.29,441.97
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,527.1,409.37
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,485.75,373.5
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,442.39,335.23
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,395.59,293.54
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,347.49,250.1
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,296.76,204.74
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,240.35,155.35
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,187.58,111.21
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,135.29,73.32
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,82.7,47.05
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,55.84,44.02
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,54.14,42.64
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,52.47,41.24
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,49.48,38.75
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,46.49,36.15
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,38.0,28.46
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,33.44,24.08
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,25.54,16.19
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,17.41,0.36
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,9.55,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,21.31,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,47.84,32.49
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,84.32,66.2
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,119.53,97.49
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,149.85,123.92
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,179.82,149.41
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,205.41,170.34
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,242.58,200.15
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,158.95,129.4
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,87.13,67.84
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,94.83,74.03
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,102.5,80.05
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,259.36,209.61
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,397.99,318.97
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,318.32,254.02
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,226.02,179.03
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,457.9,366.99
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,638.79,504.23
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,612.54,481.43
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,583.43,457.24
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,548.99,428.47
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,512.34,397.38
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,416.91,322.36
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,341.25,264.47
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,352.11,266.19
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,339.29,244.85
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,290.61,201.09
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,241.69,157.91
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,191.0,115.56
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,140.38,78.49
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,90.33,52.83
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,62.47,49.25
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,59.42,46.72
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,51.34,39.71
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,48.41,37.31
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,45.45,34.77
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,40.27,30.04
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,34.99,25.02
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,26.73,16.98
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,18.22,2.28
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,10.01,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,165.28,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,337.99,264.09
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,419.14,349.27
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,503.21,423.98
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,559.5,471.8
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,615.25,516.07
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,653.16,544.74
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,683.05,566.09
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,707.06,581.36
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,728.22,594.06
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,740.08,599.85
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,748.47,603.02
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,748.66,599.24
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,745.2,592.95
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,734.85,583.54
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,720.84,570.48
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,700.65,551.89
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,677.06,530.71
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,648.72,506.86
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,617.23,480.3
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,580.68,448.66
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,541.45,414.52
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,498.39,377.63
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,453.19,338.27
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,404.65,295.57
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,354.73,251.08
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,302.18,204.33
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,248.99,157.66
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,195.28,113.24
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,141.95,74.73
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,87.62,46.87
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,54.4,42.19
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,46.76,35.65
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,46.0,35.06
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,43.17,32.68
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,40.33,30.21
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,36.49,26.65
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,32.65,22.93
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,25.32,15.82
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,17.85,3.48
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,9.1,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,8.35,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,16.73,7.77
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,30.54,20.49
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,45.96,34.3
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,60.98,47.57
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,75.75,60.41
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,90.89,73.33
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,105.87,85.9
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,177.11,146.79
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,239.95,199.1
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,203.34,167.32
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,159.89,130.01
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,170.66,138.56
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,181.32,146.85
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,214.05,173.67
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,254.03,205.95
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,204.23,164.53
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,164.69,131.64
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,238.32,191.73
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,303.36,242.98
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,332.73,264.68
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,353.1,278.53
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,377.85,296.49
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,388.88,301.9
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,378.63,287.25
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,353.07,257.29
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,298.95,209.1
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,248.07,163.61
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,196.62,120.14
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,146.39,82.79
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,94.91,54.61
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,61.61,49.28
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,58.28,46.55
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,60.97,49.13
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,58.01,46.7
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,55.07,44.16
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,50.25,39.65
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,45.45,34.91
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,32.33,22.44
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,21.3,6.93
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,12.28,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,162.46,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,323.32,257.77
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,403.98,340.36
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,487.53,413.51
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,543.92,460.78
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,599.78,504.69
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,637.9,532.67
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,673.93,557.91
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,696.84,572.77
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,711.05,580.88
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,723.87,587.44
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,733.36,591.49
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,733.69,588.89
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,730.5,583.95
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,721.94,576.5
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,709.83,565.93
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,690.41,549.29
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,667.73,530.08
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,640.02,507.46
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,609.31,482.18
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,574.28,452.22
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,536.83,419.84
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,475.28,369.98
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,417.02,322.54
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,372.55,284.74
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,329.91,247.88
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,294.68,211.55
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,251.13,166.98
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,198.27,121.82
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,146.36,82.43
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,98.38,59.52
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,80.48,66.68
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,79.08,65.61
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,75.83,62.83
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,67.72,55.72
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,59.31,48.19
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,50.85,40.43
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,42.12,32.2
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,31.07,21.57
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,19.68,7.06
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,11.37,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,144.42,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,291.64,232.6
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,373.31,315.43
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,458.95,391.48
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,517.41,440.77
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,575.92,487.22
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,612.54,514.99
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,652.22,543.48
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,678.99,560.01
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,702.88,573.85
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,717.24,582.32
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,728.27,588.29
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,731.17,587.65
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,730.51,584.48
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,722.73,575.2
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,707.67,560.75
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,691.09,545.57
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,671.02,527.7
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,644.84,505.2
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,615.56,480.12
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,581.06,450.38
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,543.89,418.2
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,502.64,383.48
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,459.31,346.31
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,412.41,305.8
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,364.12,263.26
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,313.49,218.48
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,257.13,169.24
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,203.38,123.77
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,149.77,82.97
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,96.51,52.62
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,56.95,45.11
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,55.3,43.81
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,53.68,42.46
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,50.73,40.04
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,47.78,37.52
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,39.65,30.18
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,35.59,26.29
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,28.23,19.09
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,20.7,8.55
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,130.01,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,259.32,204.75
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,342.58,286.27
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,429.73,362.76
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,357.39,303.39
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,254.26,215.68
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,449.47,381.42
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,633.66,529.4
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,660.31,547.57
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,688.75,568.11
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,574.26,474.25
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,446.24,367.2
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,460.26,376.96
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,472.61,384.81
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,484.48,392.77
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,494.33,399.0
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,487.48,391.68
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,479.37,383.44
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,468.69,374.08
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,456.51,363.42
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,455.85,361.25
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,453.08,356.69
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,417.49,326.68
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,382.88,297.53
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,359.38,275.79
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,330.29,248.6
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,301.13,217.09
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,258.57,173.01
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,207.37,137.94
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,182.58,128.13
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,142.02,105.88
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,134.26,111.27
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,99.0,81.07
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,68.92,55.06
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,65.08,51.99
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,61.21,48.73
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,54.51,42.69
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,45.2,34.14
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,34.54,24.1
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,23.59,11.03
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,13.64,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,112.28,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,226.1,179.8
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,305.58,258.05
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,390.4,334.34
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,269.24,231.48
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,118.27,98.07
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,381.44,328.32
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,611.97,516.88
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,645.0,539.36
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,675.53,560.46
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,691.66,569.13
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,704.68,575.12
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,475.52,390.63
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,213.56,172.86
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,220.33,178.4
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,226.96,182.96
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,248.2,199.18
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,260.78,208.18
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,294.46,234.76
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,325.24,258.47
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,317.32,251.22
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,309.32,244.19
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,248.43,196.85
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,192.71,153.09
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,185.61,147.46
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,178.59,141.75
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,199.57,157.65
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,217.15,170.24
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,194.35,152.27
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,172.99,135.89
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,130.32,92.69
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,73.74,59.89
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,72.76,59.23
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,71.91,58.6
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,67.77,55.1
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,63.57,51.44
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,54.92,43.54
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,48.13,37.08
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,36.39,26.04
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,24.33,12.39
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,14.1,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,136.72,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,272.94,213.21
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,355.24,292.57
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,441.68,367.88
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,501.42,418.78
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,561.34,467.65
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,604.17,502.17
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,641.58,531.11
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,672.58,553.66
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,700.83,573.74
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,717.19,585.81
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,730.23,595.4
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,734.48,598.67
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,735.14,599.28
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,727.29,592.95
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,712.11,580.58
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,695.27,566.52
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,675.06,549.49
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,648.06,527.45
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,618.11,502.54
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,583.34,472.31
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,546.21,439.52
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,505.61,403.0
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,463.01,364.08
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,413.91,319.23
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,365.64,274.29
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,315.45,227.77
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,264.72,181.09
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,212.31,134.63
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,160.24,92.95
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,107.99,60.45
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,61.8,49.39
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,59.19,47.21
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,56.53,44.95
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,53.73,42.68
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,46.49,36.32
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,41.41,31.67
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,36.16,26.71
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,28.84,19.66
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,21.33,10.73
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
