Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,15.5,4.15,2.5,38.0,166.4,2.57
2016,1,22,8,0,439.0,31.0,4.5,3.0,76.0,335.51,273.39
2016,1,22,8,15,536.5,40.0,4.85,3.5,125.5,417.31,357.14
2016,1,22,8,30,634.0,49.0,5.2,4.0,175.0,496.57,430.43
2016,1,22,8,45,692.0,54.5,5.55,4.5,226.5,555.15,483.16
2016,1,22,9,0,750.0,60.0,5.9,5.0,278.0,613.05,532.62
2016,1,22,9,15,787.0,64.0,5.95,5.5,327.5,653.32,564.68
2016,1,22,9,30,824.0,68.0,6.0,6.0,377.0,691.46,593.93
2016,1,22,9,45,851.0,71.0,6.1,6.5,422.5,718.65,613.74
2016,1,22,10,0,878.0,74.0,6.2,7.0,468.0,742.86,630.84
2016,1,22,10,15,895.5,76.0,6.2,7.5,507.5,755.7,638.33
2016,1,22,10,30,913.0,78.0,6.2,8.0,547.0,759.62,638.79
2016,1,22,10,45,928.0,79.0,6.25,8.5,580.0,762.76,638.96
2016,1,22,11,0,943.0,80.0,6.3,9.0,613.0,762.26,636.4
2016,1,22,11,15,951.5,81.0,6.3,9.0,638.0,753.49,628.51
2016,1,22,11,30,960.0,82.0,6.3,9.0,663.0,741.05,617.35
2016,1,22,11,45,965.5,82.5,6.3,9.5,679.5,722.46,599.63
2016,1,22,12,0,971.0,83.0,6.3,10.0,696.0,700.36,579.02
2016,1,22,12,15,973.0,83.5,6.25,10.0,704.0,672.7,554.69
2016,1,22,12,30,975.0,84.0,6.2,10.0,712.0,641.84,527.44
2016,1,22,12,45,976.0,83.5,6.2,10.5,711.5,606.43,495.28
2016,1,22,13,0,977.0,83.0,6.2,11.0,711.0,568.17,460.29
2016,1,22,13,15,974.0,82.5,6.15,11.0,701.5,525.39,421.73
2016,1,22,13,30,971.0,82.0,6.1,11.0,692.0,480.4,380.51
2016,1,22,13,45,966.0,81.0,6.1,11.0,674.0,432.22,335.86
2016,1,22,14,0,961.0,80.0,6.1,11.0,656.0,382.41,289.02
2016,1,22,14,15,952.0,78.5,6.0,11.0,629.5,329.69,239.32
2016,1,22,14,30,943.0,77.0,5.9,11.0,603.0,276.18,189.26
2016,1,22,14,45,929.5,75.5,5.85,11.0,569.0,221.35,140.14
2016,1,22,15,0,916.0,74.0,5.8,11.0,535.0,166.67,95.78
2016,1,22,15,15,897.5,71.5,5.6,10.5,494.5,111.3,60.76
2016,1,22,15,30,879.0,69.0,5.4,10.0,454.0,52.28,41.6
2016,1,22,15,45,852.5,66.0,5.25,10.0,407.5,50.87,40.46
2016,1,22,16,0,826.0,63.0,5.1,10.0,361.0,49.48,39.3
2016,1,22,16,15,787.0,59.0,4.55,9.0,311.0,47.21,37.46
2016,1,22,16,30,748.0,55.0,4.0,8.0,261.0,44.96,35.55
2016,1,22,16,45,687.0,49.0,3.5,7.5,209.5,40.86,31.74
2016,1,22,17,0,626.0,43.0,3.0,7.0,158.0,36.73,27.74
2016,1,22,17,15,519.0,34.5,2.75,6.5,109.5,30.04,21.17
2016,1,22,17,30,412.0,26.0,2.5,6.0,61.0,23.27,12.95
2016,1,22,17,45,206.0,13.0,2.3,5.5,30.5,11.82,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,229.0,14.5,2.4,0.5,38.5,171.07,15.9
2016,1,23,8,0,458.0,29.0,2.6,1.0,77.0,337.26,276.42
2016,1,23,8,15,553.0,37.0,2.5,1.5,126.0,418.7,357.79
2016,1,23,8,30,648.0,45.0,2.4,2.0,175.0,503.08,432.79
2016,1,23,8,45,705.0,50.0,2.35,3.0,226.5,560.42,481.12
2016,1,23,9,0,762.0,55.0,2.3,4.0,278.0,617.27,525.42
2016,1,23,9,15,797.5,59.0,2.15,4.5,327.5,656.69,554.13
2016,1,23,9,30,833.0,63.0,2.0,5.0,377.0,694.02,579.9
2016,1,23,9,45,857.5,66.0,1.95,6.0,422.0,719.61,595.39
2016,1,23,10,0,882.0,69.0,1.9,7.0,467.0,736.29,603.78
2016,1,23,10,15,899.0,71.0,1.75,7.5,506.0,749.16,609.41
2016,1,23,10,30,916.0,73.0,1.6,8.0,545.0,758.66,612.4
2016,1,23,10,45,927.5,74.5,1.45,8.5,577.5,760.05,609.42
2016,1,23,11,0,939.0,76.0,1.3,9.0,610.0,757.83,603.94
2016,1,23,11,15,947.0,77.5,1.15,9.5,634.5,749.47,594.14
2016,1,23,11,30,955.0,79.0,1.0,10.0,659.0,737.46,581.61
2016,1,23,11,45,957.5,80.5,0.85,10.5,675.0,718.17,563.06
2016,1,23,12,0,960.0,82.0,0.7,11.0,691.0,695.49,542.04
2016,1,23,12,15,962.0,82.5,0.55,11.0,699.0,668.17,518.54
2016,1,23,12,30,964.0,83.0,0.4,11.0,707.0,637.71,492.53
2016,1,23,12,45,963.0,83.5,0.3,11.5,706.0,602.57,462.64
2016,1,23,13,0,962.0,84.0,0.2,12.0,705.0,564.73,430.44
2016,1,23,13,15,959.0,83.5,0.3,12.0,695.5,522.51,397.16
2016,1,23,13,30,956.0,83.0,0.4,12.0,686.0,478.12,361.04
2016,1,23,13,45,949.5,82.0,0.5,12.5,667.5,429.99,320.16
2016,1,23,14,0,943.0,81.0,0.6,13.0,649.0,380.41,276.9
2016,1,23,14,15,934.0,80.0,0.65,13.0,623.0,328.9,231.46
2016,1,23,14,30,925.0,79.0,0.7,13.0,597.0,276.62,185.12
2016,1,23,14,45,912.0,77.0,0.8,13.0,563.5,222.31,138.52
2016,1,23,15,0,899.0,75.0,0.9,13.0,530.0,168.13,95.73
2016,1,23,15,15,880.5,72.5,0.95,13.0,490.0,113.57,61.37
2016,1,23,15,30,862.0,70.0,1.0,13.0,450.0,53.07,41.78
2016,1,23,15,45,836.0,67.0,1.05,13.0,404.5,51.42,40.5
2016,1,23,16,0,810.0,64.0,1.1,13.0,359.0,50.07,39.39
2016,1,23,16,15,771.5,60.0,1.05,12.0,309.5,47.85,37.62
2016,1,23,16,30,733.0,56.0,1.0,11.0,260.0,45.64,35.78
2016,1,23,16,45,673.5,50.0,0.95,10.0,209.0,41.59,32.14
2016,1,23,17,0,614.0,44.0,0.9,9.0,158.0,37.51,28.29
2016,1,23,17,15,510.0,35.5,0.95,8.5,110.0,30.88,21.83
2016,1,23,17,30,406.0,27.0,1.0,8.0,62.0,22.1,12.28
2016,1,23,17,45,203.0,13.5,1.1,7.5,31.0,12.28,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,209.0,16.0,2.25,3.0,38.0,163.0,26.05
2016,1,24,8,0,418.0,32.0,2.6,4.0,76.0,326.0,265.06
2016,1,24,8,15,515.0,41.0,2.55,4.5,125.0,407.55,344.88
2016,1,24,8,30,612.0,50.0,2.5,5.0,174.0,492.98,420.1
2016,1,24,8,45,668.5,56.0,2.45,6.0,224.5,544.49,463.45
2016,1,24,9,0,725.0,62.0,2.4,7.0,275.0,601.95,508.33
2016,1,24,9,15,477.5,109.0,2.85,8.0,259.0,490.41,415.58
2016,1,24,9,30,230.0,156.0,3.3,9.0,243.0,356.59,301.32
2016,1,24,9,45,541.0,116.5,3.75,10.0,353.0,553.87,466.06
2016,1,24,10,0,852.0,77.0,4.2,11.0,463.0,732.47,605.47
2016,1,24,10,15,869.5,79.0,4.4,11.5,502.0,745.48,612.84
2016,1,24,10,30,887.0,81.0,4.6,12.0,541.0,755.08,618.65
2016,1,24,10,45,900.0,83.0,4.85,13.0,573.0,752.65,614.44
2016,1,24,11,0,913.0,85.0,5.1,14.0,605.0,752.21,611.87
2016,1,24,11,15,921.0,86.0,5.1,14.5,629.5,743.53,603.17
2016,1,24,11,30,929.0,87.0,5.1,15.0,654.0,731.31,591.49
2016,1,24,11,45,927.5,90.5,5.2,15.5,669.5,711.84,574.09
2016,1,24,12,0,926.0,94.0,5.3,16.0,685.0,689.14,554.08
2016,1,24,12,15,762.5,149.5,5.3,16.0,639.5,618.42,496.04
2016,1,24,12,30,599.0,205.0,5.3,16.0,594.0,544.18,435.52
2016,1,24,12,45,760.0,151.5,5.3,16.5,645.0,559.61,445.72
2016,1,24,13,0,921.0,98.0,5.3,17.0,696.0,560.09,442.52
2016,1,24,13,15,618.0,192.0,5.25,17.0,591.5,461.33,362.67
2016,1,24,13,30,315.0,286.0,5.2,17.0,487.0,377.38,296.27
2016,1,24,13,45,605.5,191.5,5.2,17.5,563.5,389.92,299.83
2016,1,24,14,0,896.0,97.0,5.2,18.0,640.0,377.81,279.42
2016,1,24,14,15,886.0,95.5,5.1,18.0,613.5,326.82,232.97
2016,1,24,14,30,876.0,94.0,5.0,18.0,587.0,275.33,186.35
2016,1,24,14,45,870.0,88.5,4.95,18.0,555.0,221.04,138.75
2016,1,24,15,0,864.0,83.0,4.9,18.0,523.0,166.4,94.66
2016,1,24,15,15,844.0,80.5,4.6,17.5,483.5,113.01,60.46
2016,1,24,15,30,824.0,78.0,4.3,17.0,444.0,61.17,48.19
2016,1,24,15,45,788.5,76.0,4.0,17.0,397.5,58.02,45.59
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,57.73,45.44
2016,1,24,16,15,711.5,69.0,3.35,16.0,302.0,50.15,39.0
2016,1,24,16,30,670.0,64.0,3.0,15.0,253.0,47.67,36.95
2016,1,24,16,45,595.5,58.5,2.7,14.5,202.5,44.63,34.21
2016,1,24,17,0,521.0,53.0,2.4,14.0,152.0,41.68,31.35
2016,1,24,17,15,414.0,42.0,2.55,13.5,105.5,33.73,23.84
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,25.57,15.0
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,12.68,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,21.0,2.5,12.5,33.5,117.79,23.62
2016,1,25,8,0,239.0,42.0,2.8,13.0,67.0,232.42,183.04
2016,1,25,8,15,338.5,55.5,2.95,13.5,112.5,313.84,258.35
2016,1,25,8,30,438.0,69.0,3.1,14.0,158.0,400.64,333.2
2016,1,25,8,45,219.0,75.5,3.3,15.0,120.0,250.39,209.18
2016,1,25,9,0,0.0,82.0,3.5,16.0,82.0,76.16,58.98
2016,1,25,9,15,0.0,97.0,3.65,16.5,97.0,90.23,70.79
2016,1,25,9,30,0.0,112.0,3.8,17.0,112.0,104.18,82.16
2016,1,25,9,45,30.5,152.5,4.0,17.5,166.5,177.96,143.63
2016,1,25,10,0,61.0,193.0,4.2,18.0,221.0,243.65,197.02
2016,1,25,10,15,60.0,211.0,4.1,18.0,240.0,258.82,208.4
2016,1,25,10,30,59.0,229.0,4.0,18.0,259.0,273.49,219.42
2016,1,25,10,45,217.5,233.0,3.9,18.5,356.0,399.57,321.44
2016,1,25,11,0,376.0,237.0,3.8,19.0,453.0,521.56,415.89
2016,1,25,11,15,609.0,177.0,3.55,19.0,543.0,628.88,498.34
2016,1,25,11,30,842.0,117.0,3.3,19.0,633.0,710.21,558.84
2016,1,25,11,45,860.5,113.0,3.1,19.5,652.5,697.03,545.3
2016,1,25,12,0,879.0,109.0,2.9,20.0,672.0,680.1,529.51
2016,1,25,12,15,882.0,109.5,2.7,20.0,680.0,654.41,507.98
2016,1,25,12,30,885.0,110.0,2.5,20.0,688.0,625.7,484.0
2016,1,25,12,45,663.5,188.0,2.3,20.5,621.0,542.97,417.86
2016,1,25,13,0,442.0,266.0,2.1,21.0,554.0,466.07,357.04
2016,1,25,13,15,241.5,268.0,1.95,21.0,425.0,348.53,267.84
2016,1,25,13,30,41.0,270.0,1.8,21.0,296.0,249.35,192.47
2016,1,25,13,45,179.5,270.5,1.65,21.0,380.5,295.85,226.46
2016,1,25,14,0,318.0,271.0,1.5,21.0,465.0,326.72,245.51
2016,1,25,14,15,159.0,215.5,1.3,21.0,312.5,222.11,167.34
2016,1,25,14,30,0.0,160.0,1.1,21.0,160.0,137.99,106.29
2016,1,25,14,45,423.0,124.5,0.95,21.0,342.0,168.48,113.16
2016,1,25,15,0,846.0,89.0,0.8,21.0,524.0,171.47,97.35
2016,1,25,15,15,703.0,110.5,0.65,21.0,453.5,122.76,71.04
2016,1,25,15,30,560.0,132.0,0.5,21.0,383.0,93.86,75.12
2016,1,25,15,45,659.0,103.5,0.35,21.0,369.5,72.04,56.77
2016,1,25,16,0,758.0,75.0,0.2,21.0,356.0,58.45,45.27
2016,1,25,16,15,717.5,70.0,0.25,20.5,307.0,50.82,38.87
2016,1,25,16,30,677.0,65.0,0.3,20.0,258.0,48.37,36.84
2016,1,25,16,45,614.5,58.0,0.4,19.5,208.0,44.16,33.14
2016,1,25,17,0,552.0,51.0,0.5,19.0,158.0,39.89,29.21
2016,1,25,17,15,448.0,41.0,0.5,18.5,110.5,32.78,22.59
2016,1,25,17,30,344.0,31.0,0.5,18.0,63.0,25.49,14.89
2016,1,25,17,45,172.0,15.5,0.55,17.5,31.5,12.61,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.0,5.95,7.0,14.0,12.32,0.0
2016,1,26,8,0,0.0,28.0,6.1,7.0,28.0,25.12,15.17
2016,1,26,8,15,0.0,46.0,6.2,7.0,46.0,44.05,32.33
2016,1,26,8,30,0.0,64.0,6.3,7.0,64.0,62.01,48.48
2016,1,26,8,45,0.0,83.0,6.45,7.5,83.0,80.66,64.95
2016,1,26,9,0,0.0,102.0,6.6,8.0,102.0,98.91,80.8
2016,1,26,9,15,99.5,131.5,6.65,8.0,169.5,223.38,190.89
2016,1,26,9,30,199.0,161.0,6.7,8.0,237.0,328.37,282.0
2016,1,26,9,45,130.5,177.5,6.75,8.5,230.0,293.99,249.89
2016,1,26,10,0,62.0,194.0,6.8,9.0,223.0,245.59,206.18
2016,1,26,10,15,160.5,212.5,6.85,9.0,294.5,347.2,293.25
2016,1,26,10,30,259.0,231.0,6.9,9.0,366.0,447.31,376.93
2016,1,26,10,45,331.5,231.5,6.95,9.5,415.5,493.58,414.38
2016,1,26,11,0,404.0,232.0,7.0,10.0,465.0,537.64,449.46
2016,1,26,11,15,356.0,254.0,7.0,10.0,465.5,515.92,429.56
2016,1,26,11,30,308.0,276.0,7.0,10.0,466.0,493.49,409.38
2016,1,26,11,45,174.5,274.5,7.05,10.5,383.0,382.57,315.92
2016,1,26,12,0,41.0,273.0,7.1,11.0,300.0,279.7,228.54
2016,1,26,12,15,20.5,189.0,7.05,11.0,202.5,184.98,150.17
2016,1,26,12,30,0.0,105.0,7.0,11.0,105.0,93.16,73.18
2016,1,26,12,45,0.0,88.0,6.95,11.0,88.0,78.03,60.49
2016,1,26,13,0,0.0,71.0,6.9,11.0,71.0,62.9,47.74
2016,1,26,13,15,0.0,42.5,6.65,11.0,42.5,37.59,26.33
2016,1,26,13,30,0.0,14.0,6.4,11.0,14.0,12.36,4.89
2016,1,26,13,45,0.0,59.0,6.15,11.0,59.0,52.22,38.81
2016,1,26,14,0,0.0,104.0,5.9,11.0,104.0,91.94,72.44
2016,1,26,14,15,0.0,59.0,5.55,10.5,59.0,52.19,38.96
2016,1,26,14,30,0.0,14.0,5.2,10.0,14.0,12.35,4.97
2016,1,26,14,45,0.0,28.5,4.9,10.0,28.5,25.15,16.02
2016,1,26,15,0,0.0,43.0,4.6,10.0,43.0,37.97,27.11
2016,1,26,15,15,135.5,116.0,4.6,9.5,177.0,96.05,72.13
2016,1,26,15,30,271.0,189.0,4.6,9.0,311.0,134.45,115.25
2016,1,26,15,45,256.5,174.0,4.7,9.0,280.5,122.4,104.78
2016,1,26,16,0,242.0,159.0,4.8,9.0,250.0,113.4,96.99
2016,1,26,16,15,229.5,138.5,4.8,8.5,215.5,100.58,85.81
2016,1,26,16,30,217.0,118.0,4.8,8.0,181.0,87.27,73.98
2016,1,26,16,45,200.5,97.0,4.85,8.0,146.5,73.1,60.98
2016,1,26,17,0,184.0,76.0,4.9,8.0,112.0,58.4,47.27
2016,1,26,17,15,143.0,55.5,4.85,7.5,78.5,43.46,33.21
2016,1,26,17,30,102.0,35.0,4.8,7.0,45.0,28.02,18.01
2016,1,26,17,45,51.0,17.5,4.75,7.0,22.5,14.35,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,156.5,18.0,3.95,2.5,35.0,138.83,48.51
2016,1,27,8,0,313.0,36.0,4.1,3.0,70.0,269.43,222.95
2016,1,27,8,15,383.5,49.0,4.25,4.0,113.0,336.98,289.02
2016,1,27,8,30,454.0,62.0,4.4,5.0,156.0,407.37,352.42
2016,1,27,8,45,515.5,67.5,4.55,6.0,201.5,464.89,402.53
2016,1,27,9,0,577.0,73.0,4.7,7.0,247.0,522.41,450.5
2016,1,27,9,15,558.0,92.0,4.75,7.5,283.0,537.74,461.5
2016,1,27,9,30,539.0,111.0,4.8,8.0,319.0,549.38,468.9
2016,1,27,9,45,710.5,91.5,4.85,8.5,399.0,655.48,554.51
2016,1,27,10,0,882.0,72.0,4.9,9.0,479.0,750.36,626.59
2016,1,27,10,15,899.0,74.5,4.8,9.5,518.5,764.17,633.58
2016,1,27,10,30,916.0,77.0,4.7,10.0,558.0,774.56,638.34
2016,1,27,10,45,928.0,78.5,4.65,10.5,591.0,776.54,637.0
2016,1,27,11,0,940.0,80.0,4.6,11.0,624.0,774.87,633.09
2016,1,27,11,15,948.0,81.5,4.6,11.0,649.5,766.64,625.85
2016,1,27,11,30,956.0,83.0,4.6,11.0,675.0,754.72,616.01
2016,1,27,11,45,959.0,84.5,4.6,11.5,691.5,735.76,598.81
2016,1,27,12,0,962.0,86.0,4.6,12.0,708.0,713.35,578.64
2016,1,27,12,15,964.5,86.5,4.6,12.0,716.5,686.25,555.78
2016,1,27,12,30,967.0,87.0,4.6,12.0,725.0,655.94,530.04
2016,1,27,12,45,968.0,86.5,4.65,12.5,724.5,620.73,499.27
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,582.68,465.69
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,540.28,428.55
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,495.61,388.74
2016,1,27,13,45,960.5,83.0,4.6,13.0,688.5,447.18,345.09
2016,1,27,14,0,957.0,81.0,4.6,13.0,671.0,397.02,299.04
2016,1,27,14,15,949.0,80.0,4.5,13.0,645.5,344.86,250.63
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,291.79,201.42
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,236.7,152.01
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,181.69,106.32
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.0,125.95,68.31
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,71.21,46.92
2016,1,27,15,45,858.5,67.5,3.35,12.0,426.0,51.56,40.71
2016,1,27,16,0,836.0,64.0,3.1,12.0,380.0,49.83,39.28
2016,1,27,16,15,800.0,60.0,2.65,11.0,330.0,47.61,37.52
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,45.37,35.67
2016,1,27,16,45,711.0,50.0,1.8,9.0,228.0,41.32,32.06
2016,1,27,17,0,658.0,44.0,1.4,8.0,176.0,37.21,28.22
2016,1,27,17,15,562.0,36.0,1.4,7.5,125.5,31.03,22.23
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,24.76,15.51
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,12.12,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,243.5,15.0,2.35,4.5,42.0,181.74,74.73
2016,1,28,8,0,487.0,30.0,2.7,6.0,84.0,362.02,296.26
2016,1,28,8,15,577.0,37.5,2.6,6.5,134.5,441.82,372.22
2016,1,28,8,30,667.0,45.0,2.5,7.0,185.0,524.29,443.79
2016,1,28,8,45,722.0,49.5,2.45,8.0,237.0,580.94,489.54
2016,1,28,9,0,777.0,54.0,2.4,9.0,289.0,637.07,531.93
2016,1,28,9,15,811.0,57.5,2.45,10.0,339.0,675.75,559.28
2016,1,28,9,30,845.0,61.0,2.5,11.0,389.0,712.29,583.99
2016,1,28,9,45,870.0,63.0,2.65,12.0,434.5,731.48,595.48
2016,1,28,10,0,895.0,65.0,2.8,13.0,480.0,754.14,609.41
2016,1,28,10,15,911.5,67.0,2.85,13.5,520.0,767.29,616.63
2016,1,28,10,30,928.0,69.0,2.9,14.0,560.0,776.99,621.41
2016,1,28,10,45,940.0,70.5,3.0,15.0,593.0,779.16,619.9
2016,1,28,11,0,952.0,72.0,3.1,16.0,626.0,777.64,615.89
2016,1,28,11,15,959.5,73.0,3.1,16.5,651.0,768.58,607.18
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,755.83,596.04
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,737.22,580.58
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,715.09,561.67
2016,1,28,12,15,976.5,77.0,3.25,18.0,717.5,687.36,539.49
2016,1,28,12,30,979.0,77.0,3.3,18.0,726.0,656.4,514.49
2016,1,28,12,45,979.0,77.0,3.35,18.5,726.0,620.92,484.64
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,582.6,452.07
2016,1,28,13,15,976.5,76.5,3.35,19.0,717.0,539.94,416.08
2016,1,28,13,30,974.0,76.0,3.3,19.0,708.0,495.0,377.44
2016,1,28,13,45,970.0,75.0,3.3,19.5,690.5,446.94,334.85
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,397.13,290.03
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,344.75,242.99
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,291.4,195.02
2016,1,28,14,45,936.0,72.0,2.9,20.0,588.0,236.67,147.34
2016,1,28,15,0,921.0,72.0,2.8,20.0,554.0,182.16,103.22
2016,1,28,15,15,904.5,69.5,2.4,19.5,514.0,126.12,65.55
2016,1,28,15,30,888.0,67.0,2.0,19.0,474.0,71.04,43.57
2016,1,28,15,45,864.5,64.0,1.65,18.5,428.0,55.76,43.29
2016,1,28,16,0,841.0,61.0,1.3,18.0,382.0,47.42,36.21
2016,1,28,16,15,806.0,57.5,1.25,17.0,332.0,45.52,34.76
2016,1,28,16,30,771.0,54.0,1.2,16.0,282.0,43.63,33.26
2016,1,28,16,45,717.0,49.0,1.15,15.5,230.0,40.37,30.37
2016,1,28,17,0,663.0,44.0,1.1,15.0,178.0,37.12,27.33
2016,1,28,17,15,568.5,36.0,1.05,14.5,127.5,30.94,21.51
2016,1,28,17,30,474.0,28.0,1.0,14.0,77.0,24.66,15.07
2016,1,28,17,45,237.0,14.0,1.0,14.0,38.5,12.06,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,253.5,15.0,2.1,8.5,44.0,188.74,85.94
2016,1,29,8,0,507.0,30.0,2.3,10.0,88.0,375.7,303.2
2016,1,29,8,15,595.5,37.5,2.4,10.5,139.0,455.29,377.56
2016,1,29,8,30,684.0,45.0,2.5,11.0,190.0,537.51,448.14
2016,1,29,8,45,735.0,50.0,2.65,12.0,242.5,592.59,492.34
2016,1,29,9,0,786.0,55.0,2.8,13.0,295.0,646.99,533.58
2016,1,29,9,15,820.0,58.5,2.85,14.0,345.0,685.97,560.76
2016,1,29,9,30,854.0,62.0,2.9,15.0,395.0,722.77,585.26
2016,1,29,9,45,876.5,64.5,2.95,16.0,441.0,740.88,595.13
2016,1,29,10,0,899.0,67.0,3.0,17.0,487.0,762.41,607.37
2016,1,29,10,15,915.0,69.5,3.3,17.5,526.5,775.82,615.93
2016,1,29,10,30,931.0,72.0,3.6,18.0,566.0,785.76,621.95
2016,1,29,10,45,942.0,73.5,3.95,19.0,599.0,787.17,620.8
2016,1,29,11,0,953.0,75.0,4.3,20.0,632.0,784.89,617.03
2016,1,29,11,15,960.0,76.0,4.45,20.0,657.0,775.43,609.95
2016,1,29,11,30,967.0,77.0,4.6,20.0,682.0,762.29,600.41
2016,1,29,11,45,968.5,79.0,4.8,20.5,698.5,742.8,584.95
2016,1,29,12,0,970.0,81.0,5.0,21.0,715.0,719.86,565.87
2016,1,29,12,15,971.5,81.5,5.05,21.0,723.0,692.04,543.39
2016,1,29,12,30,973.0,82.0,5.1,21.0,731.0,661.04,518.11
2016,1,29,12,45,972.0,82.5,5.15,21.0,730.0,625.55,488.94
2016,1,29,13,0,971.0,83.0,5.2,21.0,729.0,587.3,457.0
2016,1,29,13,15,968.0,82.5,5.2,21.0,720.0,544.57,420.77
2016,1,29,13,30,965.0,82.0,5.2,21.0,711.0,499.61,381.92
2016,1,29,13,45,959.5,81.0,5.2,21.0,693.0,451.2,339.47
2016,1,29,14,0,954.0,80.0,5.2,21.0,675.0,401.19,294.81
2016,1,29,14,15,945.5,79.0,5.1,21.0,649.0,348.92,247.63
2016,1,29,14,30,937.0,78.0,5.0,21.0,623.0,295.78,199.64
2016,1,29,14,45,925.5,76.0,4.9,21.0,589.5,240.65,151.22
2016,1,29,15,0,914.0,74.0,4.8,21.0,556.0,185.46,106.01
2016,1,29,15,15,897.0,72.0,4.45,20.5,516.0,129.99,68.2
2016,1,29,15,30,880.0,70.0,4.1,20.0,476.0,75.5,45.43
2016,1,29,15,45,856.5,66.5,3.75,19.5,430.5,50.58,38.58
2016,1,29,16,0,833.0,63.0,3.4,19.0,385.0,48.83,37.25
2016,1,29,16,15,798.0,59.5,3.15,18.0,334.5,46.99,35.88
2016,1,29,16,30,763.0,56.0,2.9,17.0,284.0,45.16,34.45
2016,1,29,16,45,708.5,50.5,2.65,16.0,232.0,41.54,31.32
2016,1,29,17,0,654.0,45.0,2.4,15.0,180.0,37.89,28.01
2016,1,29,17,15,560.5,37.5,2.4,14.5,129.5,32.23,22.65
2016,1,29,17,30,467.0,30.0,2.4,14.0,79.0,26.53,16.74
2016,1,29,17,45,233.5,15.0,2.45,13.5,39.5,11.92,0.0
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.5,3.8,8.5,42.0,169.4,84.52
2016,1,30,8,0,404.0,37.0,4.0,9.0,84.0,329.2,268.98
2016,1,30,8,15,500.5,46.5,4.1,9.5,134.5,413.03,347.24
2016,1,30,8,30,597.0,56.0,4.2,10.0,185.0,500.4,423.49
2016,1,30,8,45,665.0,61.0,4.35,11.0,238.0,564.91,477.36
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,624.89,524.33
2016,1,30,9,15,770.5,70.0,4.55,12.5,341.5,666.62,555.65
2016,1,30,9,30,808.0,74.0,4.6,13.0,392.0,706.24,584.36
2016,1,30,9,45,837.0,76.5,4.7,14.0,438.5,735.24,603.3
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,761.3,619.64
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,775.46,627.99
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,786.13,633.79
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,783.52,628.55
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,783.12,625.19
2016,1,30,11,15,936.0,88.0,5.25,18.5,657.5,774.49,616.82
2016,1,30,11,30,944.0,89.0,5.3,19.0,683.0,762.23,605.97
2016,1,30,11,45,953.0,88.5,5.35,19.5,701.0,745.45,591.33
2016,1,30,12,0,962.0,88.0,5.4,20.0,719.0,725.03,573.37
2016,1,30,12,15,963.5,88.0,5.4,20.0,727.0,696.78,550.21
2016,1,30,12,30,965.0,88.0,5.4,20.0,735.0,665.39,524.34
2016,1,30,12,45,964.0,88.5,5.45,20.5,734.5,630.03,494.15
2016,1,30,13,0,963.0,89.0,5.5,21.0,734.0,591.91,461.33
2016,1,30,13,15,960.0,88.5,5.45,21.0,724.5,549.34,425.11
2016,1,30,13,30,957.0,88.0,5.4,21.0,715.0,504.56,386.33
2016,1,30,13,45,949.5,87.5,5.35,21.5,696.5,455.97,343.09
2016,1,30,14,0,942.0,87.0,5.3,22.0,678.0,405.96,298.01
2016,1,30,14,15,933.0,85.5,5.15,22.0,651.5,353.51,250.94
2016,1,30,14,30,924.0,84.0,5.0,22.0,625.0,300.27,203.13
2016,1,30,14,45,911.5,82.0,4.9,22.0,591.5,245.42,155.15
2016,1,30,15,0,899.0,80.0,4.8,22.0,558.0,190.63,110.28
2016,1,30,15,15,881.0,77.5,4.5,21.5,517.5,128.42,66.62
2016,1,30,15,30,863.0,75.0,4.2,21.0,477.0,73.89,42.54
2016,1,30,15,45,835.5,72.5,3.95,20.5,430.5,54.87,42.13
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,54.06,41.63
2016,1,30,16,15,771.0,66.0,3.45,19.0,334.0,52.02,40.12
2016,1,30,16,30,734.0,62.0,3.2,18.0,284.0,50.0,38.55
2016,1,30,16,45,675.0,56.0,3.0,17.5,231.5,46.13,35.16
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,38.64,28.44
2016,1,30,17,15,520.0,41.5,2.85,16.5,129.5,32.79,22.96
2016,1,30,17,30,424.0,33.0,2.9,16.0,80.0,26.83,16.94
2016,1,30,17,45,212.0,16.5,3.0,15.5,40.0,13.15,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,176.0,20.0,3.65,13.5,40.5,157.62,83.08
2016,1,31,8,0,352.0,40.0,3.9,14.0,81.0,300.96,242.0
2016,1,31,8,15,448.5,50.0,4.0,14.5,130.0,384.78,318.05
2016,1,31,8,30,545.0,60.0,4.1,15.0,179.0,471.94,392.61
2016,1,31,8,45,621.0,64.0,4.25,15.5,231.5,540.13,449.35
2016,1,31,9,0,697.0,68.0,4.4,16.0,284.0,608.77,503.62
2016,1,31,9,15,734.5,72.5,4.35,16.5,333.5,645.7,530.32
2016,1,31,9,30,772.0,77.0,4.3,17.0,383.0,685.65,558.45
2016,1,31,9,45,808.0,77.5,4.25,18.0,429.5,717.4,578.5
2016,1,31,10,0,844.0,78.0,4.2,19.0,476.0,746.34,596.06
2016,1,31,10,15,862.0,80.0,4.05,19.5,515.5,760.37,603.08
2016,1,31,10,30,880.0,82.0,3.9,20.0,555.0,765.15,603.37
2016,1,31,10,45,897.0,82.5,3.8,20.5,589.0,770.14,604.15
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,771.53,602.44
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,763.59,593.96
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,752.05,583.15
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,733.84,567.3
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,712.26,548.29
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,685.88,526.83
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,656.36,502.82
2016,1,31,12,45,938.5,91.5,2.65,23.5,723.0,621.72,473.82
2016,1,31,13,0,939.0,91.0,2.5,24.0,723.0,584.33,442.41
2016,1,31,13,15,936.0,90.5,2.35,24.0,714.0,542.64,408.12
2016,1,31,13,30,933.0,90.0,2.2,24.0,705.0,498.8,371.47
2016,1,31,13,45,928.5,89.0,2.05,24.5,688.0,451.95,331.09
2016,1,31,14,0,924.0,88.0,1.9,25.0,671.0,403.48,288.76
2016,1,31,14,15,915.5,86.5,1.8,25.0,645.0,351.97,244.24
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,299.66,198.78
2016,1,31,14,45,897.0,82.0,1.65,25.0,586.5,245.31,152.53
2016,1,31,15,0,887.0,79.0,1.6,25.0,554.0,190.82,108.77
2016,1,31,15,15,869.5,77.0,1.5,24.5,514.0,129.56,66.3
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,75.96,42.37
2016,1,31,15,45,827.5,71.5,1.3,24.0,428.5,53.92,40.67
2016,1,31,16,0,803.0,68.0,1.2,24.0,383.0,52.32,39.44
2016,1,31,16,15,766.5,64.0,1.15,23.0,333.5,50.23,37.9
2016,1,31,16,30,730.0,60.0,1.1,22.0,284.0,48.14,36.31
2016,1,31,16,45,673.0,54.5,1.05,21.0,232.5,44.67,33.4
2016,1,31,17,0,616.0,49.0,1.0,20.0,181.0,41.18,30.32
2016,1,31,17,15,522.0,41.0,1.1,19.5,131.0,32.24,22.24
2016,1,31,17,30,428.0,33.0,1.2,19.0,81.0,26.71,16.73
2016,1,31,17,45,214.0,16.5,1.3,18.5,40.5,13.09,0.57
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,173.23,98.72
