Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,334.19,268.64
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,416.06,342.33
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,501.39,414.66
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,561.24,463.02
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,621.11,508.46
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,406.07,335.61
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,133.71,106.21
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,148.99,118.55
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,164.25,130.27
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,277.23,223.0
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,390.56,313.01
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,400.62,319.21
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,409.76,325.08
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,457.35,361.87
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,511.7,402.77
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,435.08,341.32
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,364.29,284.39
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,532.4,418.76
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,654.9,512.72
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,620.51,484.24
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,583.58,453.82
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,542.24,419.27
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,498.9,382.27
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,452.55,341.41
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,401.61,296.21
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,350.37,250.6
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,298.63,204.32
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,245.12,157.59
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,192.18,113.97
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,139.33,76.71
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,88.02,52.36
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,65.01,50.56
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,58.0,44.66
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,55.83,42.97
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,53.64,41.21
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,50.1,38.17
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,46.56,34.96
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,39.35,28.35
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,31.95,21.17
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.63,2.9
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,72.43,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,237.27,145.53
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,382.46,310.84
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,457.29,380.42
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,543.38,454.2
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,602.4,501.52
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,660.79,546.11
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,701.11,575.96
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,739.23,603.71
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,765.43,622.26
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,782.18,633.49
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,796.17,640.83
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,806.66,645.57
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,808.53,644.03
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,806.68,639.95
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,798.46,632.34
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,786.47,622.18
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,767.06,605.88
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,744.14,585.82
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,716.62,563.06
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,685.79,537.55
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,649.88,507.99
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,611.1,475.71
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,567.67,439.32
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,521.98,400.3
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,472.95,357.06
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,422.26,311.66
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,369.02,264.11
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,314.88,215.48
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,258.49,165.87
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,202.12,118.93
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,145.55,78.48
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,82.74,45.52
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,55.11,42.65
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,53.92,41.84
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,51.86,40.31
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,49.81,38.72
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,46.37,35.8
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,42.93,32.71
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,33.86,24.4
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,28.36,18.92
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,13.85,2.98
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,81.69,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,241.69,160.04
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,378.84,319.3
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,459.49,396.14
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,537.52,466.56
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,600.08,519.1
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,662.16,568.89
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,703.2,599.63
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,742.03,627.49
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,770.62,646.69
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,789.77,658.16
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,803.26,666.63
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,813.24,672.45
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,816.67,672.1
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,816.31,669.06
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,807.1,659.49
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,794.11,647.31
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,774.89,630.65
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,752.06,610.46
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,723.89,586.69
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,692.4,560.04
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,655.4,527.87
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,615.61,493.02
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,572.05,455.31
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,526.14,414.83
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,476.67,370.68
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,425.64,324.23
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,371.99,274.75
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,317.43,224.13
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,261.06,172.89
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,204.82,124.44
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,147.62,81.8
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,91.35,52.7
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,53.56,42.4
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,52.32,41.43
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,50.21,39.81
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,48.09,38.12
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,44.59,35.0
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,41.06,31.71
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,35.53,26.46
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,29.95,20.82
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,17.93,6.58
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,134.92,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,285.58,197.2
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,417.55,350.34
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,496.62,422.95
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,577.77,491.22
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,633.45,534.82
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,688.29,575.21
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,727.2,603.71
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,757.17,624.66
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,782.39,640.46
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,804.51,653.67
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,817.8,661.69
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,827.51,667.2
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,828.67,665.37
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,826.03,660.99
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,817.28,653.57
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,804.68,643.55
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,783.18,626.3
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,758.24,605.63
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,730.42,583.09
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,699.27,557.67
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,663.08,527.02
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,623.94,493.57
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,580.25,456.5
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,534.2,416.73
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,484.72,373.4
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,433.41,327.5
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,378.91,278.11
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,323.5,227.47
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,266.9,176.73
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,210.84,128.91
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,153.53,86.13
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,90.0,50.26
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,57.16,45.61
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,56.05,44.78
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,54.09,43.31
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,52.13,41.8
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,48.36,38.45
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,44.55,34.92
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,35.4,26.41
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,29.97,20.95
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.65,8.52
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.01,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,105.9,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,264.8,187.59
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,394.96,329.8
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,473.87,401.73
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,549.86,466.69
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,605.59,510.3
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,660.42,550.79
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,700.46,581.11
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,738.24,608.74
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,762.51,625.4
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,783.63,639.36
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,798.06,647.24
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,808.96,652.55
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,803.77,646.3
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,801.15,642.26
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,793.64,635.48
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,782.46,626.2
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,764.26,610.99
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,742.61,592.06
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,715.49,569.64
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,685.2,544.56
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,624.65,494.81
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,564.13,445.15
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,548.93,430.79
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,525.26,408.3
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,477.25,366.48
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,427.82,322.63
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,375.75,275.81
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,318.09,224.09
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,263.91,175.97
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,210.84,130.97
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,155.48,89.53
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,101.62,60.13
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,69.25,55.89
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,62.63,50.22
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,60.27,48.46
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,57.88,46.6
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,54.53,43.76
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,51.19,40.77
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,43.73,33.73
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.07,26.18
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.37,11.03
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,114.65,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,272.22,198.36
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,397.78,334.68
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,477.34,409.48
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,554.2,478.1
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,609.8,524.76
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,664.48,568.65
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,705.43,600.25
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,744.15,629.24
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,771.74,648.98
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,796.25,666.09
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,804.19,669.32
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,815.23,675.12
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,817.65,674.44
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,816.36,671.08
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,808.3,663.48
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,796.5,653.19
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,779.06,638.87
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,757.91,621.15
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,730.34,597.24
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,699.46,570.46
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,663.25,538.23
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,624.14,503.3
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,581.22,465.57
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,535.94,425.18
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,486.6,380.68
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,435.57,333.87
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,381.69,284.0
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,326.87,232.94
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,270.91,181.76
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,215.21,133.19
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,158.08,89.39
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,94.59,51.78
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,56.87,45.14
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,55.77,44.31
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,53.82,42.86
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,51.87,41.36
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,48.55,38.44
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,45.22,35.37
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,36.05,26.9
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,30.66,21.55
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,20.86,10.46
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,90.15,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,250.19,186.15
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,375.91,315.48
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,457.54,388.96
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,541.83,460.49
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,604.82,510.13
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,662.93,553.32
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,704.89,583.36
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,744.61,610.86
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,772.97,629.2
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,798.28,645.03
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,812.67,653.55
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,817.22,654.96
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,820.42,654.64
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,819.92,651.71
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,811.86,645.57
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,800.08,636.84
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,780.96,621.89
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,758.37,603.57
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,731.09,580.86
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,700.56,555.41
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,664.76,525.56
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,626.12,492.97
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,583.01,456.65
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,537.65,417.75
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,488.96,375.43
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,438.55,330.66
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,385.17,282.55
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,330.93,233.23
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,274.64,182.72
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,218.3,134.24
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,154.7,85.47
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,98.63,53.7
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,58.9,46.35
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,57.89,45.63
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,55.63,43.94
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,53.35,42.18
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,50.1,39.45
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,42.81,32.96
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,37.16,27.66
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,31.39,21.99
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.65,11.34
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,12.73,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,154.46,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,306.63,233.29
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,431.57,364.0
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,508.79,435.2
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,587.82,502.72
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,642.87,547.59
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,697.06,589.71
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,735.06,617.9
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,763.93,638.16
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,789.34,655.34
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,811.68,669.94
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,701.4,581.27
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,553.36,457.69
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,569.09,468.45
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,582.73,476.91
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,715.67,583.25
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,811.67,655.3
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,791.32,637.58
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,767.43,617.82
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,739.96,595.08
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,709.09,569.4
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,673.03,539.5
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,633.88,506.54
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,590.13,469.07
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,543.96,428.77
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,494.24,383.99
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,442.53,336.65
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,387.84,286.65
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,332.07,235.16
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,274.33,182.41
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,216.18,131.38
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,157.56,85.85
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,99.64,52.28
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,55.3,43.36
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,53.1,41.56
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,50.71,39.73
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,48.23,37.76
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,40.16,30.6
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,37.29,27.99
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,32.95,23.95
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,28.61,19.66
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,20.69,10.99
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,165.0,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,315.14,243.54
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,437.11,367.69
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,512.54,434.98
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,589.84,498.07
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,643.96,539.01
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,697.24,576.7
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,727.77,597.69
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,762.81,621.49
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,787.21,636.99
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,808.51,649.99
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,821.12,656.73
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,830.14,660.97
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,830.94,658.11
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,827.96,652.72
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,818.87,645.12
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,805.98,634.97
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,785.1,618.4
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,760.81,599.39
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,733.12,577.25
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,702.16,552.35
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,665.9,522.06
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,626.81,489.15
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,583.73,453.24
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,538.34,414.75
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,489.55,372.14
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,439.03,327.26
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,385.44,279.71
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,330.94,230.78
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,275.08,181.16
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,219.41,133.54
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,162.48,90.0
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,106.52,57.45
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,53.86,41.37
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,52.32,40.2
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,50.67,39.04
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,49.02,37.84
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,45.63,35.02
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,42.18,32.02
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,37.2,27.45
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,29.47,20.22
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,20.6,11.01
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,12.73,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,148.15,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,304.76,236.78
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,416.76,347.97
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,494.06,416.27
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,573.2,480.74
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,628.97,522.66
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,683.94,561.65
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,723.13,589.62
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,760.06,615.15
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,778.63,625.71
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,801.08,638.88
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,814.68,645.77
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,824.79,650.25
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,826.92,649.12
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,825.3,645.54
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,816.5,636.74
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,803.96,625.55
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,785.52,610.65
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,763.49,593.4
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,735.76,571.85
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,704.75,547.45
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,668.78,517.98
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,629.98,485.95
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,587.11,451.13
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,541.88,413.62
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,492.75,371.44
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,442.03,327.07
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,389.01,280.62
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,335.01,232.64
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,278.95,183.21
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,222.81,135.33
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,165.55,91.5
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,109.2,58.28
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,54.51,41.75
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,53.74,41.25
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,51.76,39.82
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,49.76,38.33
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,46.81,35.91
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,43.84,33.35
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,38.47,28.47
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,30.24,20.83
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,21.4,11.81
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.26,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,186.35,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,317.36,247.23
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,430.07,357.03
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,507.55,424.84
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,586.72,488.95
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,643.03,531.8
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,698.48,571.8
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,737.64,598.56
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,774.47,622.82
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,792.96,633.27
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,815.33,646.92
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,828.62,653.86
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,838.35,658.34
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,840.25,656.31
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,838.37,651.76
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,829.4,644.31
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,816.64,634.35
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,796.31,618.14
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,772.51,599.61
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,744.15,577.13
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,712.54,551.9
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,676.16,521.71
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,636.99,489.05
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,593.98,453.75
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,548.69,415.95
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,499.14,373.46
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,448.1,328.99
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,394.87,283.09
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,340.78,235.78
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,284.35,186.35
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,227.97,138.57
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,163.97,89.49
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,107.62,55.82
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,58.69,44.78
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,58.09,44.43
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,56.28,43.29
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,54.48,42.1
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,51.3,39.53
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,43.95,33.17
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,38.39,28.17
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,32.7,22.81
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.07,13.24
