Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,51.36,39.55
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,48.12,36.9
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,42.99,32.41
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,37.7,27.51
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,28.05,18.39
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.99,4.56
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,91.46,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,259.65,201.12
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,392.87,323.61
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,485.13,401.61
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,582.62,478.41
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,655.38,531.39
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,729.55,582.55
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,780.77,616.67
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,836.37,653.0
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,880.12,678.81
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,921.62,702.52
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,952.67,719.08
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,970.93,726.98
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,990.36,735.79
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,1006.28,742.29
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,1014.02,744.41
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,1017.99,744.28
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1014.7,738.88
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1007.54,731.27
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,993.7,721.03
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,976.09,708.61
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,952.6,691.84
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,925.6,672.99
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,893.55,652.22
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,858.37,629.39
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,818.33,602.51
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,775.66,572.8
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,729.15,539.53
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,680.53,503.94
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,628.48,465.19
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,574.9,424.05
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,518.5,379.29
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,461.29,332.49
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,402.23,283.14
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,343.0,232.62
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,282.81,181.8
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,223.42,133.34
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,155.36,83.39
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,97.65,53.3
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,64.44,49.29
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,63.78,49.06
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,61.85,47.6
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,59.82,46.03
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,51.34,39.12
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,48.09,36.57
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,42.97,32.12
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,37.67,27.26
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.45,18.65
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.87,5.78
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,108.2,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,248.46,195.79
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,377.73,314.24
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,469.93,393.39
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,567.14,471.22
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,641.17,527.01
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,716.67,581.21
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,773.5,619.71
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,824.44,652.77
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,868.62,680.15
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,910.6,705.44
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,941.88,723.1
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,970.14,738.54
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,989.61,747.92
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,995.63,748.3
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1003.76,750.02
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1008.15,749.35
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,1005.3,742.97
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,998.65,734.35
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,985.38,724.11
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,968.4,711.63
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,945.53,694.06
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,919.2,674.42
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,887.04,652.37
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,851.84,628.35
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,812.23,600.17
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,770.04,569.25
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,724.14,535.59
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,676.17,499.79
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,624.7,459.77
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,571.72,417.79
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,516.06,373.5
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,459.62,327.44
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,401.03,278.87
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,342.39,229.45
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,283.15,180.13
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,224.73,133.1
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,157.53,84.3
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,100.46,54.47
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,65.99,49.91
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,65.04,49.46
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,62.81,47.77
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,60.44,45.95
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,52.31,39.43
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,49.53,37.33
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,44.08,32.66
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,38.41,27.55
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,28.8,18.72
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.78,6.23
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,52.08,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,141.4,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,276.43,218.51
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,406.18,335.42
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,497.21,411.91
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,593.15,487.3
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,664.19,539.68
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,736.36,590.33
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,786.52,622.76
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,841.22,657.42
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,883.52,682.6
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,923.5,705.72
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,954.06,722.74
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,981.53,737.6
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,989.76,739.91
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,1004.46,746.84
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,1011.58,748.45
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,1014.96,747.8
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1011.12,742.98
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1003.47,735.9
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,989.2,726.08
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,971.22,713.99
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,947.82,697.32
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,920.96,678.42
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,889.14,657.28
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,854.24,634.02
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,814.16,607.09
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,771.54,577.35
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,725.09,543.09
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,676.59,506.58
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,625.06,466.24
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,572.18,423.89
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,516.32,379.64
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,459.74,333.38
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,401.45,283.99
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,343.27,233.9
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,274.55,181.53
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,237.74,157.19
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,173.54,103.55
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,102.82,56.1
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,67.24,51.01
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,66.37,50.6
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,64.96,49.71
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,57.68,43.81
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,54.4,41.31
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,50.95,38.55
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,45.98,34.3
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,40.87,29.66
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,30.93,20.53
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.55,7.93
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,23.61,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,67.9,1.97
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,164.22,128.34
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,250.76,205.8
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,334.09,277.62
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,438.16,362.98
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,239.69,199.48
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.2,5.46
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,34.84,23.59
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,56.58,41.46
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,119.64,92.98
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,186.54,146.23
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,425.19,337.23
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,653.93,508.75
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,815.68,627.86
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,962.35,727.44
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,973.81,731.82
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,981.66,734.82
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,987.1,737.1
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,979.1,730.42
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,906.19,680.15
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,813.29,610.26
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,788.32,591.62
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,761.83,571.48
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,820.65,618.52
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,855.52,645.08
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,820.06,620.36
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,781.24,592.82
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,735.51,558.07
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,687.53,520.97
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,636.95,480.2
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,584.04,436.77
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,527.29,390.89
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,469.56,342.87
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,410.13,292.0
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,352.16,241.77
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,291.83,189.73
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,224.26,134.11
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,163.43,88.78
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,103.66,55.6
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,65.31,49.59
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,64.32,49.08
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,61.32,46.82
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,58.1,44.35
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,54.96,42.05
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,47.2,35.63
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,42.05,31.19
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,36.68,26.33
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,28.31,18.51
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.62,7.88
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,25.35,1.93
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,152.4,119.88
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,273.26,224.45
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,336.82,278.94
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,402.54,332.93
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,458.28,376.18
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,514.93,418.36
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,692.23,551.63
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,865.98,672.15
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,907.01,694.52
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,945.54,715.84
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,975.76,733.07
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,992.76,741.48
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,944.31,705.74
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,869.71,651.76
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,963.04,713.46
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1035.05,757.4
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1030.99,751.86
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1023.03,744.63
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1007.9,734.04
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,989.02,721.18
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,957.12,698.83
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,922.1,674.54
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,889.8,652.83
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,854.64,629.15
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,769.01,565.95
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,684.64,502.27
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,666.56,490.0
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,639.87,470.69
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,612.66,450.74
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,576.85,422.79
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,522.06,379.09
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,462.32,330.83
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,387.87,274.42
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,338.78,238.96
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,291.01,197.29
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,229.09,144.32
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,172.17,99.71
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,116.8,66.45
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,68.68,51.92
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,56.65,42.21
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,60.21,45.48
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,70.47,54.42
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,66.28,51.22
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,61.85,47.71
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,54.91,41.83
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,45.69,33.71
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.64,22.82
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.18,9.29
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,35.31,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,107.97,41.78
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,217.14,173.44
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,320.45,265.0
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,405.84,338.16
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,496.4,412.44
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,568.89,468.35
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,649.84,527.84
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,709.15,570.74
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,767.8,612.67
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,816.85,646.01
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,864.25,677.67
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,794.38,622.64
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,724.0,564.26
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,687.8,533.92
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,665.44,513.36
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,704.48,540.35
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,741.62,565.31
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,866.88,657.57
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,963.6,723.35
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,855.39,643.49
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,736.27,552.64
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,771.65,577.83
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,794.9,593.48
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,759.79,567.12
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,723.99,540.52
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,692.75,516.55
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,660.59,491.94
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,664.31,496.54
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,655.39,490.51
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,569.91,424.88
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,501.77,372.55
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,426.1,316.89
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,367.0,274.06
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,330.08,246.52
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,305.26,228.05
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,274.48,193.57
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,231.29,146.07
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,177.52,106.2
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,125.71,76.46
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,89.77,70.03
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,88.55,69.44
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,85.95,67.66
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,83.14,65.66
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,76.22,60.19
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,69.84,55.01
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,60.81,47.3
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,51.42,38.96
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.92,25.85
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,22.67,10.87
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,14.5,6.24
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,23.77,14.38
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,35.27,24.32
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,46.79,34.13
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,78.63,60.81
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,111.76,88.04
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,416.16,341.45
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,711.83,567.96
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,522.11,416.8
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,304.09,240.26
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,363.53,286.6
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,422.53,330.87
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,271.66,212.45
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,123.21,93.4
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,129.59,98.43
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,135.92,103.27
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,346.54,268.38
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,562.89,428.39
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,564.21,426.76
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,564.54,425.42
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,343.83,261.6
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,141.01,105.18
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,142.88,106.84
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,144.68,108.23
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,286.01,216.53
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,417.55,313.56
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,473.47,355.31
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,520.56,389.77
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,547.7,411.44
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,555.72,416.17
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,420.79,314.49
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,340.77,256.08
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,349.18,256.4
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,340.24,237.61
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,285.96,199.91
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,261.41,189.29
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,204.31,137.2
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,128.56,78.83
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,92.0,72.23
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,91.28,72.06
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,86.94,68.66
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,82.21,64.89
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,76.18,60.06
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,70.52,55.39
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,60.82,47.03
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.69,38.01
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.31,25.9
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.13
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,30.26,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,90.94,49.26
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,194.02,154.48
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,310.36,254.46
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,200.99,165.32
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,66.0,49.84
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,86.13,66.56
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,106.02,82.68
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,95.66,73.71
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,86.83,66.06
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,106.32,81.38
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,125.77,96.38
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,122.21,93.02
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,118.95,89.96
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,167.45,128.01
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,216.17,165.52
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,252.0,192.5
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,287.42,218.82
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,225.56,170.74
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,166.01,124.39
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,159.19,119.03
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,152.46,113.71
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,153.89,114.76
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,155.25,115.76
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,421.09,320.57
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,662.45,495.7
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,631.36,471.47
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,600.57,448.51
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,570.15,426.53
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,539.95,404.48
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,350.86,264.71
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,177.26,132.89
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,259.33,195.88
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,334.03,251.7
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,225.88,170.36
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,122.57,91.48
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,110.99,82.67
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,99.46,73.79
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,100.06,74.49
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,100.51,75.1
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,98.42,77.34
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,96.36,76.05
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,84.7,66.5
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,72.93,56.76
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,74.26,58.18
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,83.58,66.35
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,74.45,58.52
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,61.83,47.37
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,42.94,30.56
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,24.13,12.34
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.19,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.09,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.9,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,21.58,11.83
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,35.29,23.57
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,53.29,38.75
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,71.41,53.79
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,90.38,69.24
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,109.12,84.2
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,119.07,91.77
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,129.18,99.37
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,112.19,85.2
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,96.66,72.34
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,88.5,65.47
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,80.73,58.97
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,115.45,86.1
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,150.55,113.09
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,422.68,323.51
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,685.61,512.51
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,714.43,529.78
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,740.91,546.46
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,736.72,541.81
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,730.7,536.14
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,686.89,502.54
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,637.19,465.29
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,739.37,541.89
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,809.21,593.29
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,774.66,566.7
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,737.58,538.86
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,694.38,507.42
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,649.71,474.42
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,602.39,438.09
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,553.63,400.03
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,502.54,361.12
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,451.21,320.85
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,396.87,276.61
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,341.77,230.92
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,287.2,185.83
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,226.51,137.54
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,171.69,97.34
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,118.43,66.6
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,77.65,58.53
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,76.94,58.35
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,73.2,55.47
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,69.1,52.28
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,65.29,49.49
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,61.26,46.39
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,53.96,40.24
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,46.26,33.52
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.9,22.66
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.67,11.36
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.0,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.66,1.06
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,21.57,12.27
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,33.51,22.76
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,48.61,35.79
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,64.56,49.33
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,81.41,63.24
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,98.1,76.68
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,63.23,47.32
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.65
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,117.19,91.35
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,209.34,165.02
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,226.25,177.4
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,243.08,189.72
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,257.76,200.26
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,272.34,210.63
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,251.42,193.85
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,231.29,177.82
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,237.83,182.24
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,244.27,186.51
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,249.18,190.0
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,253.98,193.42
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,332.08,251.99
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,399.56,301.12
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,306.74,231.91
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,215.07,162.58
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,139.66,104.37
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,65.02,45.87
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,146.9,110.02
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,226.3,170.99
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,261.39,197.6
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,294.5,222.62
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,280.23,211.89
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,272.19,205.96
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,202.21,152.97
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,123.43,92.4
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,149.31,113.08
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,173.15,132.09
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,188.89,144.05
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,187.64,143.25
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,138.45,111.23
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,74.37,57.94
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,65.46,50.61
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,56.56,43.18
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,47.23,35.36
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,37.92,27.41
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,29.06,19.72
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,20.23,11.92
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,13.18,5.6
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
