Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.82,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,81.14,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,203.47,156.8
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,315.79,261.81
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,413.36,346.19
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,515.9,430.27
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,590.42,488.46
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,667.1,545.88
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,731.61,591.06
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,796.48,634.99
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,840.07,664.2
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,887.92,696.16
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,927.31,720.63
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,964.34,743.23
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,990.79,757.72
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,1014.17,770.12
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,1019.19,770.48
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,1031.8,776.27
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,1036.87,776.71
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1038.34,774.97
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1032.67,768.65
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1023.37,760.16
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1008.52,749.62
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,990.15,736.89
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,966.06,719.03
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,938.75,699.16
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,906.3,677.21
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,871.16,653.4
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,831.96,625.49
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,790.57,596.02
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,745.68,563.14
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,699.01,528.06
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,648.75,489.75
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,597.23,449.51
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,543.68,406.54
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,489.48,361.89
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,433.51,314.85
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,377.61,266.81
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,320.81,217.63
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,264.85,169.64
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,200.11,117.45
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,145.29,78.87
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,91.85,53.38
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,67.61,52.07
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,66.43,51.4
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,59.07,45.4
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,56.74,43.65
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,54.25,41.72
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,50.34,38.44
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,46.26,34.85
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,39.32,28.62
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.11,21.84
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.81,8.82
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.19,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,83.99,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,205.87,158.5
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,319.2,261.77
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,413.75,342.5
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,512.34,422.73
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,587.27,479.06
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,664.38,534.21
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,727.39,576.43
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,790.6,617.17
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,839.78,648.24
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,882.13,674.04
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,920.42,696.2
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,956.32,716.46
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,983.11,731.43
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,1006.85,744.46
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,1023.19,752.68
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,1024.84,751.46
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,1029.79,753.76
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,1031.18,753.87
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1026.49,748.72
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1018.18,741.44
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,876.36,644.13
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,712.54,523.83
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,842.44,621.54
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,937.64,686.09
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,906.17,664.33
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,871.98,641.69
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,833.28,614.7
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,792.35,586.17
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,747.54,554.2
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,700.92,520.08
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,651.37,483.05
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,600.48,444.06
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,547.21,402.24
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,493.22,358.68
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,437.24,312.48
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,381.3,265.29
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,324.61,217.41
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,260.65,164.35
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,204.27,119.12
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,149.7,81.02
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,96.24,55.37
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,70.44,53.77
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,68.63,52.48
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,60.41,45.75
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,58.5,44.5
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,56.48,43.09
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,52.27,39.61
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,47.88,35.8
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,40.99,29.69
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,33.85,23.05
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.77,9.67
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.01,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,46.8,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,128.61,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,256.59,197.74
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,379.54,307.49
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,467.82,381.91
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,561.67,456.05
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,633.39,509.23
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,707.0,561.17
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,758.75,595.04
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,815.33,631.19
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,862.32,658.19
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,907.59,683.22
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,941.28,699.83
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,972.25,714.38
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,985.64,718.77
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,1006.54,728.2
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,1018.89,732.74
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,1027.73,735.26
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1031.34,736.13
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1031.38,734.99
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1023.88,727.88
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1012.81,718.8
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,997.24,709.09
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,978.24,697.32
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,954.53,681.27
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,927.66,663.27
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,895.3,643.49
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,860.34,621.85
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,821.05,597.09
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,779.71,570.67
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,735.36,539.87
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,689.32,506.91
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,606.71,445.24
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,542.51,396.74
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,493.9,360.87
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,447.85,326.23
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,407.98,295.3
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,367.38,263.05
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,326.47,227.53
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,274.22,182.29
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,213.17,130.69
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,150.5,82.04
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,125.77,82.65
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,150.58,119.1
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,138.14,109.31
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,124.96,98.89
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,112.28,89.1
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,98.95,78.53
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,84.0,66.15
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,68.38,52.9
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,53.08,39.7
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,37.23,25.69
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.0,11.47
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,45.44,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,123.75,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,251.27,195.08
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,371.46,301.85
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,459.92,376.01
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,553.88,449.58
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,626.19,502.15
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,700.39,553.09
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,759.38,589.29
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,813.01,619.86
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,860.69,651.23
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,906.69,680.99
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,944.51,704.08
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,979.87,725.24
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,993.76,730.03
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,1015.18,739.94
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,1030.29,745.72
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1041.99,749.45
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1046.62,750.32
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1047.61,749.13
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1041.42,742.16
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1031.58,733.17
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1015.72,721.42
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,996.35,707.67
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,973.48,691.14
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,947.24,672.67
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,914.53,651.53
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,879.07,628.69
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,839.41,603.62
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,797.42,576.86
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,752.31,546.6
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,705.31,513.51
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,654.7,476.1
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,602.77,436.86
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,548.62,396.03
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,493.73,353.24
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,437.48,308.11
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,381.53,261.99
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,324.13,214.58
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,267.51,167.72
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,211.33,123.05
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,147.7,77.96
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,93.93,51.46
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,64.69,48.73
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,64.09,48.44
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,63.45,48.1
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,55.53,41.77
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,53.36,40.23
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,49.79,37.39
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,46.08,34.27
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,39.56,28.5
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.8,22.23
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.46,10.71
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,10.91,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,32.65,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,97.43,3.47
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,208.22,161.76
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,312.08,254.2
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,392.94,323.35
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,479.44,394.14
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,557.06,453.95
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,632.24,509.11
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,565.8,454.65
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,476.6,381.57
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,513.43,408.43
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,548.84,433.14
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,739.61,577.35
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,922.09,703.33
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,821.06,626.99
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,693.66,528.29
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,854.82,647.36
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,999.27,743.74
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,1005.01,743.48
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,1007.28,742.06
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1001.18,735.58
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,991.6,727.02
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,976.54,716.44
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,958.15,703.8
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,930.01,683.38
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,909.52,668.26
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,878.44,647.35
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,844.89,624.79
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,806.71,597.81
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,766.59,569.33
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,723.26,537.9
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,678.39,504.74
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,599.43,444.28
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,537.8,396.64
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,487.15,358.63
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,437.44,321.53
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,402.12,294.42
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,366.81,266.82
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,329.12,237.26
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,291.96,208.14
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,233.19,154.34
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,155.63,88.4
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,106.88,63.5
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,79.32,60.68
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,78.01,59.96
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,76.51,59.07
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,73.6,56.96
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,70.48,54.6
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,63.37,48.72
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,56.45,42.81
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.85,34.44
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.9,25.47
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.75,12.52
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.55,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.79,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,30.89,18.98
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,55.08,39.95
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,88.15,68.3
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,131.95,105.13
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,168.15,135.17
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,204.9,165.03
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,294.99,237.94
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,371.65,298.55
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,207.62,165.74
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,43.31,29.76
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,77.11,56.97
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,112.47,84.92
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,88.49,65.55
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,65.65,47.16
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,68.81,49.57
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,71.98,51.98
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,100.61,74.56
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,129.48,97.11
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,195.74,148.39
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,261.92,198.45
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,260.3,196.85
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,258.66,195.42
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,180.34,135.48
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,103.63,75.95
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,134.62,100.22
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,165.11,123.83
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,185.88,139.5
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,206.16,154.69
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,280.52,211.32
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,350.55,263.78
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,307.63,231.6
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,272.36,205.28
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,239.36,180.86
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,206.98,156.67
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,241.89,183.33
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,277.52,210.0
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,216.33,164.26
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,143.87,109.21
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,109.17,82.2
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,73.57,54.03
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,129.25,98.32
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,173.48,141.21
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,112.63,90.66
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,38.83,27.94
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,33.51,23.51
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,28.19,19.0
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,22.88,14.38
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,17.58,9.71
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,12.74,5.41
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.9,1.09
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.38,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.91,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,20.83,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,55.13,11.24
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,159.44,122.69
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,249.99,202.75
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,320.5,263.35
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,394.29,324.61
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,386.86,317.37
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,374.64,305.48
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,506.92,410.85
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,665.34,531.38
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,676.68,537.0
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,684.94,540.76
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,580.63,455.92
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,468.87,364.76
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,443.64,343.36
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,435.95,335.01
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,652.24,500.07
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,849.53,643.49
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,810.22,609.23
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,756.47,566.24
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,694.16,517.56
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,618.86,459.82
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,679.3,504.41
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,745.39,551.53
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,841.61,623.98
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,904.91,668.28
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,874.67,646.68
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,842.05,623.95
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,805.65,598.63
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,767.26,571.36
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,724.91,539.98
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,681.01,506.98
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,634.49,470.56
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,586.66,432.55
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,533.17,390.73
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,480.84,348.66
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,426.81,304.36
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,373.06,259.37
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,318.7,213.96
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,265.5,169.65
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,213.06,127.71
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,155.33,86.32
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,105.05,59.92
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,73.37,55.5
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,72.78,55.24
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,72.08,54.87
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,69.34,52.9
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,66.4,50.69
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,61.52,46.74
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,54.98,41.21
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,46.09,33.46
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.88,25.18
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.75,12.72
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,11.82,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,16.84,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,45.24,11.56
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,143.64,108.9
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,226.15,179.98
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,312.05,252.02
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,420.36,338.84
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,491.76,394.58
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,565.98,450.61
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,635.05,500.5
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,705.98,549.24
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,763.79,586.7
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,813.42,617.52
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,857.53,644.22
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,899.89,669.3
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,927.42,684.15
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,952.26,697.26
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,970.74,706.57
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,979.15,709.47
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,984.83,712.22
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,987.16,712.98
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,982.61,708.05
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,974.69,701.14
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,960.98,692.05
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,944.02,680.97
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,918.96,663.35
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,891.17,644.06
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,860.77,624.07
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,828.09,602.54
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,789.85,576.64
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,750.41,549.09
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,657.37,480.04
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,576.51,419.47
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,500.44,365.06
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,428.04,312.93
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,448.5,327.79
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,449.08,326.73
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,404.36,293.35
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,363.35,262.75
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,336.03,237.48
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,284.08,191.83
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,249.22,170.2
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,231.02,163.8
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,175.71,122.88
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,117.81,91.61
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,118.2,92.53
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,125.13,98.78
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,112.48,88.84
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,94.82,74.54
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,87.86,68.96
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,76.15,59.11
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,60.91,45.96
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,45.2,32.12
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.2,15.56
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,8.85,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.28,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.09,0.56
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,86.5,64.18
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,147.62,117.1
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,203.63,164.69
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,260.88,212.13
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,332.96,270.06
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,393.33,317.32
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,538.25,429.77
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,673.56,530.59
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,724.98,564.97
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,775.83,598.34
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,812.04,620.92
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,853.13,646.73
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,883.81,664.59
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,911.94,680.63
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,924.91,686.29
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,934.69,689.66
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,944.84,693.57
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,951.85,695.44
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,946.65,688.97
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,938.32,680.66
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,928.04,672.66
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,914.69,662.72
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,671.14,490.59
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,422.31,307.83
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,527.09,384.47
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,617.04,447.42
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,559.73,406.1
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,507.59,368.84
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,468.35,341.04
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,431.33,314.62
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,441.25,321.37
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,440.53,320.13
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,449.49,326.88
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,441.27,320.36
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,399.67,289.34
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,360.79,260.31
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,326.16,233.76
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,291.74,207.26
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,257.72,179.75
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,219.45,150.45
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,165.17,112.54
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,121.19,94.25
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,116.9,91.35
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,112.24,88.06
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,105.08,82.63
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,101.61,80.16
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,88.5,69.45
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,74.87,58.02
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,59.6,44.88
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,43.85,31.03
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.22,15.74
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,26.09,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,74.98,31.68
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,167.25,128.93
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,256.53,205.35
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,245.1,197.34
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,213.0,171.13
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,170.15,135.25
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,126.87,98.21
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,98.22,74.64
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,73.47,54.21
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,324.12,256.97
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,584.53,451.63
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,605.3,461.65
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,623.72,471.48
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,384.46,294.03
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,144.2,107.35
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,167.27,125.14
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,190.25,142.16
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,157.61,116.91
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,125.74,92.27
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,435.52,326.14
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,735.29,530.9
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,837.79,601.12
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,923.38,660.02
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,800.45,572.03
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,673.69,481.66
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,631.76,453.54
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,591.26,425.5
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,570.28,411.38
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,549.43,397.13
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,566.72,410.33
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,573.0,415.29
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,526.21,382.23
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,490.32,356.71
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,467.06,340.63
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,447.34,326.04
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,380.13,277.62
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,326.04,239.73
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,302.14,221.3
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,285.33,207.57
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,250.19,182.2
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,229.23,168.16
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,194.75,142.4
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,168.86,133.56
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,144.5,114.31
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,129.99,102.88
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,116.52,92.32
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,102.19,80.84
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,90.37,71.22
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,78.09,60.92
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,61.94,47.04
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,45.23,32.38
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,28.48,16.98
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.68,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.0,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
