Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,12.49,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,32.76,12.1
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,105.81,80.35
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,174.47,139.71
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,249.47,203.03
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,341.08,277.47
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,329.78,267.6
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,331.11,267.16
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,473.14,377.81
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,604.55,475.13
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,674.06,521.92
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,726.64,556.12
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,770.82,583.04
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,813.9,608.61
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,713.45,532.36
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,607.75,452.59
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,779.43,573.33
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,921.84,666.82
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,932.52,670.17
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,940.13,672.86
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,849.06,606.53
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,749.81,535.32
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,839.95,598.8
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,913.56,648.23
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,840.02,595.98
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,763.35,542.79
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,798.68,569.41
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,817.66,583.82
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,781.72,557.92
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,744.45,531.5
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,704.06,503.78
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,662.75,474.97
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,558.41,400.96
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,482.55,346.5
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,486.46,350.55
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,477.9,342.28
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,425.49,302.53
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,377.97,266.96
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,335.26,231.65
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,284.93,189.69
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,236.68,152.59
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,189.16,118.93
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,140.69,89.77
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,98.52,76.23
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,106.2,82.9
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,119.88,94.43
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,115.57,91.35
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,110.97,87.98
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,96.32,75.93
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,83.48,65.12
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,66.25,50.45
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,47.37,34.04
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,29.97,18.22
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.54,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.46,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,12.76,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,30.64,11.87
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,110.7,84.0
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,193.54,154.14
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,260.9,210.72
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,333.53,269.63
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,366.49,293.88
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,397.47,315.62
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,383.7,302.17
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,382.22,297.84
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,413.69,318.83
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,444.13,338.23
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,529.52,398.44
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,635.34,469.16
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,517.49,382.09
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,396.81,292.94
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,380.52,280.66
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,364.5,267.84
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,395.02,289.15
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,424.71,309.26
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,382.85,279.32
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,329.9,241.72
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,329.39,241.8
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,328.83,241.51
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,298.97,220.25
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,269.75,199.31
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,297.67,220.25
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,324.76,240.27
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,260.61,193.38
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,197.64,146.85
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,200.87,149.56
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,203.97,151.97
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,202.05,150.61
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,200.15,149.31
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,137.5,101.98
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,74.71,53.59
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,52.41,36.16
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,30.15,18.53
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,37.67,24.67
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,45.19,30.83
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,147.82,109.27
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,227.4,167.92
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,198.1,145.41
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,153.06,122.82
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,141.33,113.72
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,128.9,103.84
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,120.59,97.47
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,116.35,94.38
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,99.52,80.27
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,82.17,65.41
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,64.56,50.12
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,46.46,34.08
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,29.24,18.17
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,3.99
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,63.0,46.36
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,106.34,84.46
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,168.2,137.71
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,220.57,182.17
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,260.13,214.36
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,298.54,244.8
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,265.38,215.79
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,245.87,197.73
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,287.91,230.42
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,329.85,262.18
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,277.18,218.63
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,211.81,165.29
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,264.89,206.42
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,336.27,260.2
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,385.28,295.99
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,433.43,330.43
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,473.94,358.73
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,513.32,385.69
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,422.76,317.76
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,323.25,243.01
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,330.32,248.31
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,337.18,253.04
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,396.77,296.53
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,444.25,330.33
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,428.44,318.5
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,412.93,307.26
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,386.68,288.25
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,361.43,269.94
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,351.9,263.22
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,342.5,256.52
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,282.5,212.34
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,219.01,164.94
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,263.28,199.06
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,307.39,232.39
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,281.02,212.63
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,255.65,193.79
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,223.22,169.56
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,181.29,137.88
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,181.25,138.16
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,180.48,137.87
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,139.5,106.63
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,98.5,78.2
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,108.19,86.72
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,117.06,94.51
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,102.17,82.39
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,87.13,69.96
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,72.33,57.35
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,57.38,44.39
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,43.06,31.84
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,18.65
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,17.16,8.47
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.1,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,17.63,5.38
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,61.93,45.04
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,101.54,79.58
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,143.05,115.3
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,198.68,161.78
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,240.73,195.97
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,282.8,229.3
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,224.43,180.07
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,166.71,131.17
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,168.85,132.36
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,171.3,133.62
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,189.52,147.23
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,207.73,160.51
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,158.68,121.31
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,112.12,84.19
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,287.91,219.78
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,460.43,341.87
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,447.6,329.39
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,434.86,318.96
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,327.71,242.26
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,217.13,161.2
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,333.61,247.31
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,439.38,321.35
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,373.86,274.01
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,304.96,224.65
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,495.67,363.99
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,661.72,478.1
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,587.94,426.0
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,520.36,378.91
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,559.32,409.45
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,584.72,429.15
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,532.55,392.34
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,492.37,363.75
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,408.54,303.28
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,342.45,255.37
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,270.61,202.61
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,209.12,156.91
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,206.03,155.19
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,202.66,153.16
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,188.79,142.87
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,175.14,132.79
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,160.18,121.95
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,145.74,116.59
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,132.9,106.38
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,128.96,103.5
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,116.48,93.59
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,103.36,82.96
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.96,61.61
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,56.56,43.32
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.42,35.31
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,39.04,27.69
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.78,16.3
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.78,0.04
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,19.36,10.14
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,29.97,19.35
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,42.82,30.31
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,56.33,41.66
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,64.86,48.65
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,73.48,55.54
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,50.79,36.54
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,29.11,18.46
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,43.29,30.04
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,81.13,60.36
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,105.79,79.74
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,94.97,70.72
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,84.43,62.04
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,270.69,207.66
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,457.27,344.87
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,432.54,324.58
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,408.28,305.74
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,433.16,323.47
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,457.06,340.13
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,489.01,362.63
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,519.29,383.66
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,442.82,327.6
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,369.49,273.72
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,621.11,463.31
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,825.34,605.89
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,671.73,492.85
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,532.5,388.99
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,612.49,452.14
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,667.66,493.79
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,622.18,460.13
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,576.17,425.87
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,480.74,354.41
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,423.16,311.81
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,394.39,290.46
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,365.4,268.41
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,278.14,205.92
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,221.38,166.64
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,218.52,163.94
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,221.56,165.8
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,194.45,143.54
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,158.12,126.42
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,143.19,114.64
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,127.25,101.86
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,115.63,92.72
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,103.43,82.9
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,89.95,71.64
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,75.89,59.64
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,60.87,46.64
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,45.31,32.89
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,31.23,19.89
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,15.77,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.37,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.31,2.6
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,28.61,17.89
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,47.1,34.0
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,69.21,52.96
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,90.65,71.05
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,116.09,92.49
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,141.61,113.64
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,146.33,116.76
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,151.3,120.03
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,245.68,196.78
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,328.76,262.17
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,360.67,285.42
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,392.13,308.09
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,472.12,367.74
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,533.01,411.65
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,533.79,409.43
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,533.58,406.85
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,672.49,510.1
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,791.95,595.43
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,887.22,662.82
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,966.91,716.19
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,954.32,706.14
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,938.55,694.87
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,819.56,607.26
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,700.97,517.86
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,658.51,487.82
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,622.29,461.44
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,702.03,523.12
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,755.57,563.68
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,631.88,470.82
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,529.71,393.2
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,490.11,364.93
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,452.89,337.85
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,417.55,312.04
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,384.17,287.48
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,358.51,268.54
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,325.83,244.36
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,280.11,211.09
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,238.01,180.47
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,242.28,177.09
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,225.65,157.67
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,186.85,137.57
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,166.82,134.89
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,129.51,104.32
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,75.95,59.47
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,65.89,51.24
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,55.66,42.7
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,61.05,47.45
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,70.99,55.98
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,59.33,45.74
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,48.4,35.84
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,32.24,21.03
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.58,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,8.64,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.07,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.46,0.69
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.66,2.6
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.11,2.97
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,10.56,3.33
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.09,6.28
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,17.63,9.2
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,27.8,17.66
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,38.0,26.06
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,34.48,22.98
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,30.96,19.94
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,59.4,43.17
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,88.09,66.33
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,72.84,53.81
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,57.73,41.48
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,63.57,46.13
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,69.41,50.77
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,103.95,78.32
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,138.57,105.5
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,146.65,111.75
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,154.6,117.9
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,389.3,298.58
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,600.85,449.58
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,565.92,423.21
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,529.96,397.55
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,557.09,417.74
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,578.2,432.94
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,569.71,425.68
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,559.2,416.97
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,555.26,413.73
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,542.54,403.24
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,499.26,370.29
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,465.37,343.83
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,406.24,299.74
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,366.91,270.98
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,337.75,245.66
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,298.4,210.87
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,262.55,186.28
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,239.04,173.09
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,191.36,137.14
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,148.21,118.36
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,142.42,114.13
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,144.08,115.92
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,129.58,104.49
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,114.56,92.44
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,90.15,72.13
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.97,51.59
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,56.03,42.92
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.67,33.57
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,31.95,20.91
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.38,1.07
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,44.12,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,136.36,90.44
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,225.03,180.19
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,318.2,260.5
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,222.94,183.08
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,92.82,72.31
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,186.77,151.79
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,289.9,235.5
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,310.86,250.03
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,313.45,250.35
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,445.29,353.29
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,583.0,455.32
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,532.22,412.87
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,495.75,381.81
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,740.74,564.73
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,955.73,709.65
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,971.52,715.47
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,984.19,721.31
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,990.59,724.13
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,993.64,724.98
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,989.28,719.8
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,981.57,712.67
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,968.08,702.91
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,951.33,691.21
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,932.0,677.1
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,900.21,654.98
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,870.23,635.02
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,837.98,613.53
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,801.76,588.56
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,763.85,562.21
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,722.79,532.92
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,680.23,502.04
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,634.49,468.27
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,586.73,432.3
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,536.21,393.66
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,485.41,353.72
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,433.59,311.92
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,381.87,269.11
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,329.19,225.42
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,277.61,182.33
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,226.33,140.46
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,169.76,97.82
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,120.68,67.93
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,74.4,56.93
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,73.01,56.04
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,72.38,55.73
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,70.09,54.12
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,67.61,52.31
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,63.24,48.7
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,57.47,43.75
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.48,36.89
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,41.2,29.5
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,29.03,18.36
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.45,1.96
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,9.55,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,22.0,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,59.79,36.56
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,133.83,103.88
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,219.13,176.01
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,291.59,236.24
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,367.39,297.1
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,194.08,157.27
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.08,6.03
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,143.33,112.94
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,288.61,227.1
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,268.35,209.18
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,231.48,179.07
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,211.55,162.54
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,192.49,146.73
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,206.25,156.98
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,219.97,167.05
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,426.42,322.61
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,601.72,446.07
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,449.96,335.41
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,274.71,205.37
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,236.63,176.94
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,199.54,148.66
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,176.91,131.47
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,154.61,114.44
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,272.18,202.46
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,395.27,290.66
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,406.96,298.35
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,417.61,305.85
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,364.73,268.05
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,314.87,232.21
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,381.56,281.07
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,443.57,325.12
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,445.26,326.31
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,437.44,320.92
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,450.63,330.45
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,446.49,326.52
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,418.54,304.92
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,387.49,280.28
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,336.76,243.17
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,304.84,220.83
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,265.85,188.14
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,229.55,158.0
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,196.97,138.53
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,167.98,133.38
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,148.17,117.77
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,121.04,95.9
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,119.45,95.15
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,110.3,87.99
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,98.4,78.17
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,86.03,67.73
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,69.52,53.62
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,52.42,38.68
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,34.65,22.83
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.71,1.78
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,38.7,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,113.03,74.65
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,197.54,155.15
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,301.56,242.62
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,377.77,305.57
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,458.99,370.08
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,325.96,262.38
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,150.94,117.68
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,167.3,130.4
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,183.64,142.49
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,248.16,192.72
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,298.64,231.0
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,298.8,229.34
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,298.81,227.8
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,358.41,272.26
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,417.49,315.23
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,415.52,311.87
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,413.34,308.73
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,372.39,278.04
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,318.24,237.68
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,510.2,378.33
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,667.13,486.76
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,436.12,323.07
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,199.26,147.44
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,284.5,211.52
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,375.15,277.34
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,567.75,419.04
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,733.62,535.04
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,639.12,465.86
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,555.19,404.71
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,552.28,403.57
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,547.05,400.18
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,469.61,344.75
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,406.4,299.21
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,439.93,323.9
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,458.43,335.77
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,423.65,308.96
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,388.07,281.14
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,342.79,244.36
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,297.96,206.26
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,259.39,181.58
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,238.7,172.99
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,203.54,149.87
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,184.3,146.76
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,157.37,125.37
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,133.31,106.07
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,117.74,93.75
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,96.06,76.06
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,86.85,68.47
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,79.72,62.43
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,66.02,50.68
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,51.88,38.25
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,34.46,22.68
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,17.08,3.63
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
