Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.55,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.78,0.93
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,17.15,8.32
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,25.53,15.52
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,36.59,24.88
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,47.68,34.15
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,71.27,53.61
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,95.95,73.65
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,273.12,218.92
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,434.02,344.04
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,451.56,354.4
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,467.02,363.92
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,394.98,306.18
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,302.77,233.01
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,296.23,227.47
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,273.79,209.65
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,345.18,262.8
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,399.61,301.86
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,474.59,356.66
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,563.81,420.05
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,504.67,375.78
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,462.34,343.93
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,418.91,312.31
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,376.91,281.44
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,495.98,369.42
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,615.3,454.08
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,745.92,552.69
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,834.81,616.91
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,752.93,555.62
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,674.74,495.51
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,654.47,481.47
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,634.7,467.03
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,545.9,402.27
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,471.61,347.87
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,474.03,349.51
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,460.53,338.51
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,434.73,316.45
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,400.92,284.19
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,348.56,239.95
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,289.15,190.36
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,236.29,146.38
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,184.63,105.77
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,134.33,72.15
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,86.45,50.94
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,65.95,50.0
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,64.39,48.91
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,56.77,42.78
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,55.11,41.63
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,52.14,39.21
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,49.0,36.56
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,43.96,32.22
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,38.71,27.51
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,30.48,20.02
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.89,10.92
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,51.44,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,110.5,79.03
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,166.64,131.93
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,225.56,182.59
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,275.81,224.01
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,327.08,264.57
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,308.58,248.57
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,299.64,239.61
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,546.22,432.42
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,781.87,596.16
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,824.48,620.17
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,865.55,645.16
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,813.92,608.31
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,736.29,550.06
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,645.33,483.77
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,548.94,412.07
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,510.0,382.51
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,452.86,339.37
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,579.95,431.52
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,702.78,515.74
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,710.8,518.22
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,717.12,520.66
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,853.6,619.33
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,952.36,682.79
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,853.79,615.12
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,739.47,532.39
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,804.48,582.58
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,843.8,609.18
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,808.32,584.62
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,771.06,559.69
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,730.46,532.88
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,688.2,503.34
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,643.61,471.44
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,597.85,437.86
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,549.45,401.48
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,500.36,363.49
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,424.84,307.67
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,390.03,283.53
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,347.82,245.56
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,287.72,189.76
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,236.07,147.0
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,186.04,107.77
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,160.35,101.1
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,169.26,123.47
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,148.08,118.08
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,137.16,109.58
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,123.65,98.81
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,109.4,87.28
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,95.65,75.99
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,81.27,63.94
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,66.9,51.73
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,51.97,38.75
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,37.54,25.94
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,23.5,12.3
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,18.95,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,42.65,27.02
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,85.23,64.98
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,139.54,111.39
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,181.01,146.49
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,222.89,181.04
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,294.43,239.37
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,385.56,310.99
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,383.67,307.02
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,395.4,313.52
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,409.61,321.9
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,422.03,328.79
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,437.72,338.42
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,433.69,333.49
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,538.76,411.81
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,644.02,487.62
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,677.85,509.42
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,710.26,530.38
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,746.96,555.87
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,781.89,579.93
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,801.5,592.16
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,829.97,610.18
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,769.88,566.29
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,720.56,529.8
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,676.6,498.42
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,642.39,473.5
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,612.38,451.91
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,582.9,430.61
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,599.05,443.12
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,611.75,452.78
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,587.27,435.07
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,562.83,417.42
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,552.89,411.08
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,543.07,404.06
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,512.9,381.95
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,472.87,351.99
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,445.84,329.61
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,411.9,300.57
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,353.11,256.22
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,316.73,230.58
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,161.85,116.49
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,21.22,11.41
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,61.11,43.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,99.57,74.68
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,128.95,102.93
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,149.55,120.38
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,134.3,108.28
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,118.43,95.52
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,102.86,82.59
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,86.76,68.98
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,73.06,57.26
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,55.88,42.27
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,39.73,27.9
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,23.45,12.46
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,91.76,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,194.07,142.62
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,279.94,224.26
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,380.39,309.37
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,459.14,374.32
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,542.11,439.0
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,608.37,488.22
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,676.16,536.85
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,732.54,575.78
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,788.88,613.79
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,829.2,639.44
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,873.21,667.38
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,910.13,690.44
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,944.87,712.17
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,969.75,727.43
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,991.78,740.86
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,996.45,741.18
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,1009.11,747.13
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,1014.52,749.81
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,1016.56,750.43
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,1012.66,745.73
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,1005.35,738.94
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,992.18,729.54
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,975.67,718.05
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,954.98,703.87
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,931.13,687.63
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,901.26,667.06
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,868.92,644.84
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,744.81,553.53
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,631.39,465.3
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,679.66,506.01
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,710.48,531.49
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,664.18,496.19
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,616.54,459.52
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,566.59,421.15
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,515.83,381.02
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,463.5,337.88
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,411.51,294.06
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,358.02,248.28
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,305.1,202.74
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,243.34,151.34
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,190.56,109.25
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,147.72,85.61
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,129.07,86.93
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,111.41,87.55
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,111.74,88.16
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,84.88,66.19
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,54.46,40.87
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,51.81,38.83
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,49.02,36.57
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,44.36,32.63
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,39.51,28.33
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,31.72,21.25
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.61,12.81
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,13.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,106.9,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,223.38,165.61
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,314.83,253.24
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,415.79,339.07
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,493.63,402.88
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,575.57,466.0
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,640.35,513.31
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,706.46,559.72
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,755.94,591.51
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,809.86,625.51
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,853.28,652.98
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,895.06,678.97
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,929.07,699.33
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,960.66,717.95
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,973.9,724.73
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,994.7,736.81
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,1008.4,743.03
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,1018.86,747.26
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,1022.91,748.27
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,1023.56,747.25
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,1018.25,741.35
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,1009.51,733.42
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,994.92,722.99
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,977.02,710.55
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,954.97,694.12
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,929.83,675.81
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,899.19,655.31
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,866.13,633.22
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,829.37,608.6
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,790.74,582.64
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,749.47,554.52
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,706.46,523.17
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,660.01,488.75
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,612.42,452.73
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,562.84,414.41
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,512.58,374.58
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,460.25,332.24
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,408.42,289.33
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,355.95,245.09
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,296.46,195.35
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,243.34,151.12
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,191.82,110.47
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,141.42,76.22
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,93.37,53.59
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,68.63,51.82
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,61.4,46.01
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,60.03,45.14
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,58.54,44.15
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,55.72,41.97
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,52.74,39.57
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,47.45,35.14
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,41.93,30.28
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.37,22.52
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.44,12.67
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.84,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,82.75,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,173.95,126.62
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,258.95,205.5
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,353.03,284.45
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,429.41,346.53
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,516.74,413.99
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,583.28,462.45
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,651.29,510.04
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,708.3,547.02
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,765.27,582.79
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,810.35,611.72
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,854.13,639.44
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,889.01,659.58
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,915.69,674.16
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,941.42,689.03
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,964.43,702.11
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,979.07,708.93
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,990.55,713.88
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,870.66,631.91
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,729.95,530.35
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,869.97,631.19
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,987.01,706.85
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,842.78,607.63
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,677.77,489.25
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,815.85,590.74
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,907.17,652.36
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,877.96,632.46
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,846.55,612.09
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,755.5,548.19
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,668.92,484.3
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,688.75,502.65
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,695.54,509.91
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,650.76,477.11
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,604.89,443.08
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,557.28,406.94
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,505.71,367.04
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,454.15,326.01
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,402.19,283.56
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,349.88,240.03
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,298.42,196.78
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,246.81,154.19
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,196.88,115.07
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,147.77,81.78
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,93.59,53.61
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,68.3,51.31
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,67.8,51.12
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,66.06,49.97
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,64.16,48.66
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,61.99,46.97
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,59.76,45.14
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,52.82,39.36
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,46.16,33.58
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,36.11,24.59
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.73,14.41
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,66.7,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,143.17,102.58
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,238.14,186.88
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,327.45,261.57
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,403.02,322.79
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,483.59,385.42
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,548.82,433.73
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,623.78,486.73
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,681.39,525.49
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,739.08,563.37
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,785.79,593.57
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,831.34,622.59
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,866.91,643.74
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,900.46,663.43
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,685.66,511.82
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,413.03,309.03
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,719.46,535.9
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,973.06,703.3
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,858.9,621.79
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,724.08,524.49
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,859.38,621.13
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,971.82,693.49
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,959.93,683.69
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,944.85,673.24
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,919.75,657.03
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,891.94,639.19
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,863.59,621.0
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,833.08,601.36
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,729.46,527.03
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,630.16,454.64
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,597.45,432.52
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,565.71,410.38
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,537.83,390.69
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,505.63,367.86
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,492.33,358.67
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,479.09,348.2
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,435.22,315.34
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,397.29,285.83
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,358.01,254.42
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,315.59,219.76
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,269.7,181.73
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,220.66,142.2
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,183.57,119.96
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,166.41,117.27
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,140.55,110.73
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,130.05,102.61
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,120.77,95.54
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,111.0,87.96
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,98.49,77.93
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,85.43,67.2
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,71.78,55.69
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,57.65,43.45
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,41.93,29.53
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,26.59,15.19
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,13.64,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,68.99,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,162.33,117.15
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,243.21,191.33
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,332.11,265.13
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,408.65,326.7
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,490.42,389.56
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,561.92,441.18
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,629.71,487.6
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,688.32,526.24
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,747.12,563.91
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,792.7,592.16
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,837.07,619.23
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,872.97,640.35
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,906.94,660.07
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,927.47,672.35
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,951.46,687.05
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,967.83,695.51
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,981.19,702.19
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,987.43,705.87
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,990.43,707.68
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,987.02,704.15
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,980.32,698.69
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,862.91,619.53
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,732.82,526.07
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,833.37,602.19
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,898.34,647.89
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,870.37,629.25
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,840.16,609.82
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,805.67,586.26
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,769.53,561.55
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,730.59,534.86
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,690.08,506.04
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,591.92,432.82
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,520.73,378.79
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,428.7,313.59
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,349.0,256.72
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,382.1,278.87
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,405.74,288.44
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,352.39,248.27
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,326.79,231.44
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,286.05,200.53
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,248.57,173.14
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,212.44,152.4
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,189.38,141.33
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,132.63,104.02
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,91.12,70.37
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,88.13,68.34
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,83.88,65.17
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,77.9,60.46
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,71.6,55.34
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.68,47.81
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,53.38,39.69
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,40.14,27.99
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,27.3,15.85
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,13.96,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,86.12,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,181.52,131.52
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,264.69,208.65
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,357.1,285.59
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,436.67,349.57
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,516.63,411.22
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,581.39,457.82
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,647.6,503.7
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,703.16,540.75
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,758.7,576.86
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,677.99,516.4
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,574.4,436.85
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,746.36,561.58
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,909.83,667.0
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,934.73,677.79
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,956.92,688.18
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,834.64,603.91
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,687.63,497.39
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,627.31,455.08
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,583.48,422.7
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,617.78,445.44
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,650.32,466.09
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,673.35,481.31
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,694.26,495.09
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,603.3,431.94
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,509.03,366.09
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,701.85,507.82
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,843.43,603.62
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,651.63,469.91
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,471.34,338.31
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,596.67,433.57
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,691.58,501.49
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,647.25,469.14
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,601.89,436.32
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,554.21,400.74
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,505.9,363.69
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,455.95,324.58
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,400.53,280.52
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,349.0,238.18
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,298.25,195.95
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,247.88,154.73
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,199.58,117.09
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,170.86,107.66
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,178.14,127.44
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,115.92,89.84
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,71.54,53.9
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,69.64,52.7
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,67.56,51.27
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,65.57,49.76
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,62.57,47.3
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.55,41.41
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.26,35.07
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.53,25.6
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.43,15.1
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.37,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,64.37,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,138.25,98.46
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,231.27,181.18
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,318.73,254.68
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,210.38,168.61
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,73.23,54.44
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,107.43,82.32
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,141.72,109.52
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,266.94,210.01
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,401.11,312.9
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,616.45,475.8
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,817.3,616.4
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,852.82,636.09
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,886.32,655.54
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,803.52,595.55
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,702.38,520.18
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,710.96,523.79
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,717.46,525.31
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,854.02,622.94
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,970.4,699.73
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,871.05,628.7
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,754.34,543.44
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,856.23,618.3
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,933.59,671.22
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,834.87,601.37
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,727.58,523.48
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,790.7,572.25
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,829.58,602.22
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,738.69,535.07
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,650.79,469.87
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,675.22,491.36
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,680.36,497.68
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,637.14,465.07
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,592.73,431.46
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,545.78,396.3
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,498.75,360.24
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,451.05,322.96
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,406.45,287.46
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,359.27,249.91
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,313.56,213.1
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,270.87,183.6
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,250.02,173.16
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,212.14,146.11
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,174.41,123.0
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,130.23,101.47
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,111.25,86.47
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,106.29,82.92
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,100.97,78.99
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.76,72.54
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,87.16,68.11
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,74.75,57.74
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,61.93,46.7
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,45.57,32.41
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,29.55,17.7
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.22,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
