Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,47.62,34.54
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,42.99,30.58
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,35.42,23.87
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.47,15.57
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.34,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,56.47,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,167.41,116.18
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,250.67,196.02
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,343.58,274.04
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,425.86,341.02
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,510.03,406.84
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,575.27,454.26
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,642.16,500.94
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,698.57,538.55
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,755.11,575.14
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,800.1,602.44
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,843.89,628.34
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,874.71,645.4
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,908.58,664.36
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,934.04,677.59
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,956.82,689.08
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,973.07,696.39
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,974.9,694.66
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,981.01,697.75
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,983.93,698.92
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,981.58,695.49
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,975.96,690.18
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,964.12,682.48
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,949.07,672.88
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,930.5,660.11
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,908.85,645.41
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,818.87,584.79
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,721.61,514.14
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,760.15,546.82
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,779.89,563.71
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,740.89,537.62
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,700.17,508.74
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,656.1,476.14
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,610.71,441.97
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,531.03,383.1
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,483.4,347.54
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,450.85,322.32
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,409.44,286.95
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,352.82,245.84
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,327.87,231.33
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,275.08,183.24
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,208.69,122.99
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,160.17,88.89
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,106.53,58.19
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,70.01,51.78
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,70.32,52.25
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,68.75,51.28
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,67.03,50.16
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,64.27,48.14
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,61.37,45.9
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,54.7,40.38
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.14,34.74
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.58,26.35
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.7,17.26
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,56.41,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,167.54,115.55
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,251.91,196.88
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,346.18,275.89
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,431.88,345.48
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,519.94,413.82
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,585.34,461.21
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,652.36,507.92
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,710.83,546.78
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,769.65,584.69
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,809.05,607.89
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,852.13,633.18
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,723.36,540.17
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,545.37,406.97
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,623.15,461.04
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,681.9,499.46
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,856.69,621.22
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,990.25,703.69
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,995.64,705.09
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,997.76,705.77
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,994.53,701.83
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,987.98,695.98
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,875.97,622.5
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,737.61,524.15
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,840.95,600.38
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,910.93,646.8
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,883.21,628.57
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,853.07,609.46
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,711.52,510.15
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,574.53,409.08
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,652.79,470.31
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,703.38,509.19
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,659.5,477.33
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,614.34,444.34
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,566.34,408.49
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,517.66,371.17
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,467.93,332.06
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,417.72,291.53
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,365.78,249.42
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,314.43,207.1
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,261.88,173.49
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,264.73,185.38
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,188.84,120.02
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,108.87,59.07
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,64.47,47.26
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,65.11,48.0
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,75.52,56.85
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,86.47,66.2
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,79.33,60.61
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,71.77,54.56
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.92,46.5
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.58,37.78
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.32,27.93
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,29.7,18.17
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.22,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,61.9,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,178.39,122.34
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,264.78,206.37
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,365.4,289.6
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,451.56,358.77
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,543.0,427.91
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,606.85,473.53
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,672.2,518.58
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,725.48,553.6
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,784.05,591.38
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,698.01,528.43
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,581.22,439.02
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,553.55,415.88
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,502.62,375.83
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,604.24,448.58
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,687.65,506.3
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,862.96,629.71
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,996.1,712.89
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,1000.82,714.31
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,1002.22,714.91
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,929.03,666.31
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,828.0,592.34
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,814.59,583.57
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,791.19,567.76
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,802.57,575.47
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,802.99,575.86
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,786.47,564.66
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,768.04,552.23
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,713.06,514.13
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,661.17,477.93
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,641.18,464.64
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,619.37,449.64
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,587.56,427.14
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,555.47,404.1
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,516.51,376.65
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,482.62,351.98
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,449.78,326.77
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,412.49,298.37
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,367.64,259.73
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,310.45,208.12
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,221.7,150.31
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,215.38,159.45
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,202.17,143.87
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,180.69,126.14
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,152.45,119.58
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,155.0,122.1
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,138.94,109.68
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,115.88,91.31
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,102.76,80.72
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,92.9,72.64
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,77.57,59.91
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,61.83,46.53
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,46.34,33.08
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,30.52,18.95
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,15.78,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.82,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,25.55,12.39
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,74.86,54.62
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,119.33,92.38
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,176.8,140.17
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,224.5,179.36
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,193.45,153.35
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,172.68,135.03
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,129.71,99.84
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,101.76,76.57
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,138.38,105.49
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,175.23,134.07
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,412.39,319.45
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,643.25,487.68
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,533.35,403.55
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,419.86,316.74
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,503.29,377.37
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,567.31,422.16
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,419.87,314.16
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,280.85,209.77
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,187.14,139.03
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,96.61,69.44
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,177.06,131.1
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,257.44,191.21
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,358.82,265.73
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,449.12,330.4
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,510.01,374.09
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,569.3,415.93
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,348.0,257.67
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,137.29,100.18
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,303.41,225.51
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,457.78,336.7
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,365.5,269.61
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,283.23,209.55
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,241.85,179.24
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,201.16,149.03
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,179.48,132.9
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,158.14,116.91
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,144.87,107.02
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,131.95,97.38
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,112.75,82.8
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,93.58,68.15
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,93.85,68.72
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,94.02,69.22
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,59.28,43.99
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,23.82,14.45
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,14.53,6.7
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.28,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.39,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.51,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.63,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.75,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.31,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.88,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.44,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,18.72,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,46.98,27.7
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,109.95,83.15
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,163.83,128.98
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,218.51,174.44
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,290.66,232.09
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,203.4,161.39
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,102.83,78.08
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,126.54,96.84
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,150.16,114.96
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,257.81,199.25
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,355.08,272.32
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,315.22,239.83
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,258.58,195.31
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,377.08,283.79
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,497.38,369.3
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,756.83,556.97
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,971.81,696.81
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,978.17,698.03
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,981.34,699.41
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,978.24,696.04
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,971.88,690.77
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,960.79,683.57
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,946.47,674.43
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,922.67,657.98
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,896.01,639.8
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,790.9,566.97
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,674.0,481.85
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,677.6,486.16
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,677.52,487.0
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,691.4,500.79
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,692.71,504.69
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,584.14,423.32
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,501.75,360.89
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,514.39,371.99
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,510.26,367.54
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,460.88,328.66
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,411.5,288.98
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,360.61,247.88
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,310.54,206.76
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,260.2,165.29
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,211.36,126.47
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,156.32,87.0
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,110.4,61.54
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,72.05,53.87
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,71.49,53.65
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,73.42,55.57
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,75.64,57.73
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,70.76,53.84
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,65.01,49.12
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,57.78,43.13
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,50.24,36.66
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,40.03,27.71
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.45,18.03
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,59.97,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,171.55,114.07
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,257.43,199.31
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,355.26,279.71
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,438.67,345.97
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,527.2,412.08
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,593.09,457.95
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,660.57,502.96
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,717.27,539.27
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,770.03,571.9
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,711.27,529.23
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,624.24,464.58
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,704.55,518.7
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,766.76,558.21
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,788.57,568.67
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,807.76,577.78
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,910.86,644.37
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,987.2,688.45
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,939.34,656.99
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,860.05,601.85
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,850.46,594.46
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,838.54,584.96
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,820.64,572.51
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,792.76,554.01
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,867.68,606.49
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,908.8,631.17
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,880.87,613.85
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,850.51,595.62
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,816.47,573.75
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,780.66,550.64
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,741.52,526.28
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,700.72,498.81
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,656.81,468.82
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,611.73,437.11
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,564.55,402.75
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,516.58,366.79
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,466.43,328.27
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,412.38,286.13
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,361.55,245.16
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,311.47,204.18
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,261.11,163.4
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,212.51,125.41
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,156.84,86.0
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,110.29,60.4
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,72.07,53.17
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,72.17,53.49
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,70.36,52.33
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.35,50.99
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,65.3,48.75
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,62.06,46.26
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,55.39,40.85
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.86,35.35
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.95,26.69
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,33.34,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,99.57,63.27
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,177.09,136.38
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,256.41,203.1
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,328.18,261.6
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,420.48,333.15
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,485.69,381.81
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,553.3,430.22
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,612.08,469.51
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,671.76,507.82
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,720.32,536.67
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,776.17,569.02
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,815.28,589.3
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,852.63,607.69
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,881.95,622.83
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,908.92,636.29
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,928.26,643.54
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,944.81,649.02
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,691.85,485.11
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,396.13,280.93
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,699.24,493.72
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,952.34,651.76
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,942.43,643.67
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,929.47,637.01
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,910.56,626.71
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,896.23,619.18
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,868.94,603.5
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,839.29,586.27
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,804.96,566.28
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,769.23,544.4
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,730.4,518.76
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,690.26,491.69
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,647.64,462.79
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,604.13,432.36
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,509.97,365.34
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,439.95,315.47
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,411.61,295.19
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,394.89,282.74
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,213.49,153.46
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,35.45,21.87
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,73.66,51.68
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,110.29,80.19
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,77.58,55.22
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,43.33,28.66
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,31.79,20.76
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,20.28,11.27
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,55.24,40.54
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,88.08,68.09
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,75.19,57.66
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,62.18,46.98
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,49.86,36.66
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,37.05,25.73
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,25.99,16.13
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,6.44
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,55.05,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,159.32,103.32
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,245.02,190.5
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,336.72,267.57
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,418.8,334.06
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,502.09,398.61
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,567.77,445.95
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,635.19,492.48
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,692.23,529.74
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,749.46,565.85
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,568.15,432.33
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,321.94,243.79
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,353.93,267.23
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,385.54,288.83
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,690.84,513.33
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,949.91,683.48
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,965.64,688.45
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,978.29,694.05
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,985.55,697.81
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,989.57,699.72
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,985.42,695.27
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,977.95,688.95
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,955.6,674.83
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,941.84,666.29
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,923.7,654.04
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,902.55,639.93
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,874.96,622.61
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,845.06,603.76
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,751.18,538.71
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,661.71,473.17
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,685.8,495.03
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,696.03,505.37
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,654.38,475.25
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,609.4,442.49
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,561.84,407.16
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,513.8,370.51
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,464.53,332.02
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,417.27,294.24
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,361.92,249.79
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,312.79,209.35
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,263.48,169.06
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,215.75,131.35
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,168.66,98.01
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,124.2,73.15
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,85.31,64.45
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,82.98,62.82
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,80.95,61.53
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,78.71,60.03
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,72.53,55.2
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,65.78,49.78
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,58.55,43.79
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.01,37.31
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.45,28.07
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.48,18.08
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,47.06,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,142.49,89.82
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,226.44,174.23
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,314.82,247.88
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,390.95,309.49
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,472.38,372.66
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,544.31,425.63
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,613.06,473.76
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,671.07,511.93
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,729.29,549.1
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,776.59,579.41
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,822.83,608.59
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,859.69,630.29
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,894.6,650.57
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,812.02,592.94
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,709.88,518.57
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,732.83,532.59
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,753.93,544.4
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,677.39,488.03
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,583.31,419.91
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,801.02,574.98
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,979.51,690.47
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,968.57,681.78
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,954.39,672.79
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,935.08,661.0
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,912.71,647.26
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,884.82,629.63
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,854.43,610.36
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,820.2,587.27
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,778.41,559.14
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,740.28,533.63
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,703.31,507.68
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,659.36,476.48
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,614.3,443.78
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,566.13,408.07
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,517.46,371.04
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,466.81,331.57
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,415.11,290.16
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,363.2,248.23
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,312.01,206.15
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,260.7,163.82
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,210.84,124.14
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,161.81,89.28
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,115.04,63.5
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,67.44,49.67
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,66.96,49.5
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,65.59,48.67
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.07,47.71
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,61.19,45.57
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,58.14,43.2
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,53.17,39.1
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,47.98,34.62
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.51,25.5
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.97,16.78
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,55.19,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,158.98,98.93
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,249.07,191.18
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,344.12,269.35
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,428.16,335.73
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,514.46,400.55
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,581.21,448.23
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,649.68,495.43
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,706.91,532.22
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,764.26,568.0
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,809.86,596.38
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,849.09,620.25
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,886.13,641.2
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,921.07,660.56
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,946.59,673.79
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,969.38,685.38
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,986.08,693.21
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,988.37,692.27
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,994.84,695.62
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,998.07,697.06
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,995.47,693.65
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,989.55,688.38
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,977.86,681.12
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,962.91,671.96
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,941.41,657.9
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,916.92,642.02
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,888.91,624.8
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,858.48,605.97
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,823.98,583.87
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,787.76,560.44
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,748.68,535.22
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,707.95,507.2
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,619.03,442.65
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,553.54,394.1
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,541.62,387.42
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,522.95,372.88
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,472.56,333.74
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,416.85,289.95
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,364.73,248.2
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,313.39,206.29
