Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,747.48,527.23
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,705.69,499.14
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,661.18,468.52
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,615.01,435.87
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,566.15,400.19
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,516.41,362.83
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,464.57,322.91
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,412.42,281.63
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,359.18,239.11
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,306.36,196.22
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,253.27,153.12
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,201.29,112.84
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,140.41,71.0
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,90.61,46.75
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,60.33,43.13
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,59.65,42.77
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,58.06,41.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,51.31,36.49
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,49.29,34.96
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,47.19,33.28
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,42.92,29.85
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,38.49,26.09
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.16,19.71
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.55,12.16
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,106.08,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,223.68,161.05
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,330.47,257.23
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,414.31,326.46
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,504.12,396.02
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,572.4,444.47
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,642.9,491.71
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,699.47,526.67
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,752.39,557.52
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,798.97,585.41
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,844.27,611.88
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,880.45,631.99
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,914.48,650.55
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,930.41,657.59
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,953.69,669.45
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,970.48,677.21
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,984.16,683.19
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,991.55,685.45
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,995.58,685.84
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,993.15,682.47
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,987.29,677.21
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,975.54,669.93
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,960.43,660.73
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,939.26,646.53
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,915.01,630.54
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,887.39,613.8
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,857.12,595.36
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,822.4,572.79
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,785.61,548.84
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,745.7,523.89
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,704.0,495.88
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,659.33,465.01
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,613.28,432.39
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,564.83,397.07
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,515.51,360.15
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,464.17,320.89
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,413.22,280.89
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,360.5,239.22
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,300.83,191.96
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,248.32,149.78
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,197.34,110.68
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,146.67,76.81
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,98.33,53.67
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,70.66,51.18
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,63.6,45.74
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,62.06,44.79
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,60.37,43.69
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,58.06,42.04
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,55.67,40.22
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,50.18,35.81
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,44.44,30.95
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.88,21.83
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.45
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,59.58,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,193.12,137.51
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,293.13,228.36
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,382.69,302.5
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,476.09,376.52
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,545.58,427.92
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,617.38,478.56
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,677.64,517.71
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,738.5,555.6
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,785.33,583.66
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,826.64,607.34
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,748.48,551.15
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,641.65,471.28
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,811.8,589.14
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,953.01,675.13
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,959.61,674.92
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,973.97,680.97
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,981.61,683.4
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,985.96,684.0
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,984.4,681.12
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,979.46,676.37
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,968.2,669.29
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,953.62,660.31
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,933.44,647.02
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,910.2,631.86
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,882.71,614.99
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,852.6,596.42
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,818.46,574.28
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,782.23,550.68
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,742.51,525.55
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,701.01,497.22
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,655.92,464.77
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,609.57,430.8
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,561.1,395.32
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,511.79,358.26
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,460.62,318.99
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,409.91,279.05
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,357.83,237.78
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,298.81,190.93
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,246.54,148.92
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,195.91,110.16
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,145.83,76.81
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,98.07,54.28
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,102.83,76.78
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,153.46,117.11
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.18,76.98
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,61.82,44.86
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,58.84,42.68
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,55.69,40.25
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,50.21,35.75
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,44.48,30.83
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.49,21.38
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.44,11.63
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,47.06,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,180.68,127.13
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,279.26,217.54
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,365.13,289.39
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,465.53,369.22
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,536.29,422.25
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,609.45,474.42
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,673.37,516.87
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,738.26,558.29
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,785.55,587.03
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,827.34,611.39
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,866.32,633.36
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,903.38,653.67
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,930.66,666.92
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,955.22,678.32
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,962.03,677.53
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,976.43,681.73
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,983.61,684.76
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,987.49,685.97
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,985.49,682.31
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,980.1,676.78
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,968.83,667.83
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,954.24,657.04
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,933.11,642.85
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,908.95,626.88
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,881.47,609.82
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,851.38,591.11
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,816.47,568.46
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,779.58,544.48
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,739.64,519.45
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,697.98,491.31
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,653.5,460.79
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,607.76,428.54
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,559.27,393.18
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,509.99,356.29
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,458.99,317.32
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,403.71,274.53
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,343.77,233.35
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,317.65,219.79
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,266.5,173.51
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,199.95,114.29
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,143.66,76.57
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,96.77,54.53
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,73.71,53.64
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,74.92,54.83
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,73.23,53.81
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,71.38,52.63
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,69.26,51.17
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,65.4,48.19
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.39,41.62
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,49.05,34.54
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.2,24.27
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,25.72,13.03
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.37,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,40.16,23.46
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,73.8,53.43
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,121.19,92.86
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,168.72,131.78
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,230.48,181.27
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,281.38,221.14
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,441.61,344.55
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,615.2,469.87
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,667.19,503.32
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,719.07,536.76
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,766.29,565.71
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,821.25,598.67
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,853.38,614.89
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,883.22,629.48
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,910.75,642.27
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,935.64,653.15
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,946.2,655.1
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,953.68,655.32
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,950.45,648.8
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,952.17,645.5
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,942.73,639.69
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,930.07,632.11
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,915.9,624.35
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,898.29,614.36
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,871.22,599.67
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,841.56,583.13
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,807.75,562.9
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,771.85,540.91
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,732.01,515.54
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,690.62,488.23
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,646.46,457.26
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,601.17,424.7
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,518.35,365.05
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,459.53,322.85
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,440.42,307.85
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,404.87,277.46
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,351.56,239.7
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,326.88,225.0
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,274.8,181.1
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,213.18,129.42
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,181.91,116.58
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,189.01,134.17
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,165.36,127.28
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,159.59,123.49
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,143.69,111.47
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,127.38,98.92
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,110.05,85.29
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,92.33,71.02
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,74.23,56.09
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,55.74,40.5
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,38.4,25.63
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,8.49
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,10.67,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,85.44,56.21
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,149.58,115.11
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,237.53,188.24
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,318.72,254.36
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,316.54,252.17
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,294.96,234.37
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,355.16,280.53
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,434.09,338.6
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,387.79,300.66
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,336.33,259.08
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,359.25,274.88
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,381.53,289.66
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,406.11,306.67
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,430.08,323.1
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,568.02,423.16
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,705.29,517.97
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,734.1,536.09
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,761.12,553.69
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,859.94,623.25
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,944.17,679.15
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,865.47,623.19
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,779.3,561.18
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,779.34,563.34
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,767.35,556.97
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,704.63,510.52
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,649.42,469.19
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,589.3,426.98
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,532.73,386.81
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,468.69,341.4
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,408.4,298.23
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,433.55,316.71
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,448.03,326.94
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,290.28,213.53
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,132.5,96.45
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,147.6,108.28
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,162.15,119.4
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,122.83,89.68
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,83.45,59.65
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,111.42,81.48
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,137.9,102.05
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,137.69,102.36
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,137.11,102.48
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,137.66,108.08
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,138.19,108.9
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,123.11,97.14
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,107.89,85.08
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,91.46,71.63
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,74.87,57.81
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,58.86,44.33
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,42.68,30.44
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,28.67,18.14
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.08,4.63
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.72,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.09
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,19.42,9.94
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,29.17,17.63
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,51.37,35.12
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,73.65,52.49
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,88.1,63.47
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,102.83,74.54
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,150.38,110.97
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,198.14,146.97
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,488.59,363.65
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,763.74,552.91
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,853.73,616.73
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,919.87,662.98
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,825.5,594.65
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,721.61,518.28
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,725.89,522.65
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,726.86,524.02
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,747.3,541.24
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,752.58,547.62
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,714.4,520.85
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,675.16,493.12
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,633.33,462.21
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,590.33,429.89
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,529.33,383.97
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,475.36,343.62
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,444.69,319.75
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,409.09,291.04
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,363.39,255.11
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,316.63,217.68
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,268.84,179.19
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,220.67,141.73
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,186.9,127.67
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,189.45,140.09
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,137.65,106.91
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,85.88,65.26
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,75.34,57.0
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,64.56,48.38
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,53.89,39.71
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,43.24,30.89
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,33.49,22.72
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,23.77,14.4
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,15.38,7.08
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,45.34,26.15
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,82.2,60.72
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,143.94,112.3
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,195.64,155.19
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,241.4,192.48
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,288.2,229.61
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,299.14,236.21
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,291.22,228.19
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,382.94,298.06
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,459.97,354.69
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,500.7,382.38
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,540.74,409.24
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,621.24,465.57
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,682.81,507.5
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,838.82,617.22
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,965.28,697.29
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,974.05,700.08
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,979.51,701.91
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,966.87,691.38
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,962.33,686.36
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,952.03,679.12
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,938.45,669.96
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,919.34,656.04
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,897.21,640.34
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,869.58,622.46
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,839.43,602.97
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,805.79,581.43
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,770.15,558.44
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,731.13,532.06
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,690.41,503.18
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,424.08,313.36
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,210.83,153.72
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,150.96,109.66
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,91.31,64.69
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,110.06,79.14
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,128.39,93.19
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,181.74,133.69
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,230.39,170.28
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,215.79,159.23
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,210.13,155.08
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,191.21,141.72
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,172.6,128.92
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,162.32,127.67
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,153.92,121.36
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,137.67,108.77
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,120.99,95.62
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,104.17,81.94
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,86.97,67.68
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,70.04,53.48
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,52.77,38.68
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,36.34,24.31
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,18.51,7.3
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,122.96,79.05
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,233.55,181.03
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,315.7,250.0
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,405.09,321.78
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,477.39,378.56
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,553.29,435.53
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,622.71,484.78
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,686.02,528.17
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,737.18,561.88
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,787.57,594.4
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,830.73,620.54
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,872.4,645.31
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,787.7,583.18
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,682.64,503.9
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,684.25,502.38
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,683.46,498.57
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,712.69,517.1
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,740.19,534.0
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,872.62,625.68
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,963.89,681.62
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,901.06,638.17
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,815.75,576.5
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,793.18,559.72
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,763.73,538.16
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,757.55,533.64
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,743.81,524.12
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,695.07,489.63
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,650.2,457.85
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,680.56,483.69
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,693.87,496.0
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,649.57,464.03
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,603.68,430.65
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,554.7,395.03
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,504.87,357.64
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,453.87,318.48
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,400.32,276.7
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,348.23,234.8
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,297.03,193.04
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,244.8,150.98
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,193.82,112.03
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,137.29,74.54
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,90.36,54.29
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,72.61,53.95
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,71.35,53.15
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,69.47,51.92
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,67.41,50.52
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,63.52,47.54
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,59.4,44.24
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.48,37.67
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,44.05,31.24
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.78,21.24
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.12,8.66
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.28,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,30.78,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,161.07,102.68
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,265.41,205.95
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,361.31,286.4
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,464.37,369.19
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,536.54,423.57
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,611.33,477.34
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,675.47,521.44
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,740.61,564.8
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,592.54,454.34
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,397.11,303.13
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,663.15,502.91
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,908.54,665.62
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,934.92,678.15
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,948.19,684.2
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,966.18,692.56
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,981.11,698.99
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,988.37,700.68
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,992.25,700.46
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,990.07,697.14
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,984.46,691.88
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,972.51,684.22
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,957.18,674.58
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,937.1,660.68
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,913.84,644.87
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,885.37,627.1
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,854.19,607.54
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,818.86,584.3
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,781.33,559.48
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,740.59,533.23
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,697.97,503.7
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,652.11,471.01
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,604.92,436.54
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,555.16,399.31
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,504.52,360.34
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,452.3,319.09
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,399.91,276.59
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,346.36,232.34
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,293.25,188.06
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,240.0,144.63
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,179.13,98.14
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,127.33,64.63
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,77.78,44.27
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,62.12,45.23
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,62.23,45.51
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,54.81,39.7
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,53.1,38.52
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,50.79,36.8
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,48.4,34.91
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,43.8,31.09
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,39.05,26.92
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.96,18.79
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.63,7.12
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,27.04,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,156.11,96.6
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,261.99,203.72
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,357.3,284.42
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,459.44,367.22
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,532.01,422.61
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,607.3,477.5
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,671.29,522.28
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,736.32,566.39
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,779.5,594.42
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,826.14,624.45
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,733.49,555.9
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,611.05,461.24
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,794.94,594.66
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,940.33,688.25
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,816.22,599.94
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,636.86,467.68
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,693.71,506.26
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,731.08,529.99
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,746.52,538.56
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,759.93,545.9
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,773.46,555.05
