Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,793.3,568.18
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,863.77,620.16
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,907.88,648.21
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,853.87,611.19
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,789.7,562.94
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,791.34,568.76
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,776.34,560.85
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,700.28,505.34
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,632.27,454.08
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,622.75,450.57
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,600.68,436.11
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,551.68,399.58
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,501.87,361.41
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,450.46,320.37
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,394.51,275.25
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,341.52,231.34
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,289.31,187.73
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,237.19,145.14
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,186.77,106.52
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,136.88,74.46
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,81.86,49.37
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,68.0,50.25
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,67.52,50.07
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,65.79,48.95
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,63.92,47.68
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,61.03,45.5
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,58.02,43.11
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.49,36.74
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.39,30.49
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.45,20.75
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.16,7.5
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.02,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,85.36,48.71
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,171.06,131.09
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,267.47,212.85
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,390.83,313.21
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,466.67,373.03
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,546.45,433.5
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,631.36,494.96
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,713.98,552.26
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,766.0,585.72
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,817.16,617.89
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,861.92,643.92
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,899.89,664.85
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,928.81,680.29
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,955.01,693.84
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,975.36,703.82
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,992.63,711.88
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,989.59,706.67
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,994.51,706.89
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,993.44,703.37
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,988.96,697.89
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,977.15,689.72
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,961.97,679.59
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,943.03,665.8
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,920.87,650.11
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,891.72,631.37
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,859.93,610.95
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,825.27,587.39
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,788.34,562.34
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,746.74,534.92
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,703.36,504.54
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,657.24,470.81
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,609.68,435.35
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,560.0,399.15
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,509.49,361.16
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,456.77,319.79
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,403.85,277.17
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,349.65,232.78
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,296.0,188.53
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,233.79,138.92
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,180.79,98.84
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,129.02,66.3
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,79.65,47.61
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,66.93,48.72
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,59.86,43.2
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,58.42,42.4
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,56.88,41.47
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,54.37,39.59
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,51.77,37.54
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,46.06,32.81
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,40.11,27.62
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.46,18.18
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.64,5.8
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,16.58,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,138.2,78.91
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,238.82,184.37
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,332.41,263.8
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,440.73,351.31
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,515.57,408.92
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,593.17,465.47
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,662.08,513.32
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,732.3,560.37
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,780.86,590.58
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,823.76,616.3
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,864.66,638.88
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,903.66,659.7
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,930.95,673.45
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,955.47,685.38
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,963.22,686.6
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,978.5,692.84
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,986.06,696.12
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,990.24,697.5
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,987.94,693.59
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,982.18,687.76
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,970.55,678.46
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,955.53,667.26
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,935.76,653.69
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,912.8,638.23
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,884.18,620.56
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,852.85,601.12
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,818.18,578.54
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,781.19,554.33
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,740.23,528.13
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,697.41,498.54
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,651.1,466.06
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,603.37,431.64
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,553.44,394.51
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,502.67,355.68
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,450.05,314.47
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,397.21,271.94
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,343.24,228.17
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,289.76,184.29
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,236.09,140.82
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,174.74,94.55
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,122.73,62.04
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,73.05,43.89
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,62.74,45.56
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,62.51,45.56
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,55.07,39.75
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,53.35,38.57
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,51.04,36.84
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,48.66,34.96
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,43.65,30.79
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,38.47,26.24
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.33,18.02
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.87,4.52
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,134.75,73.14
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,264.07,202.99
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,358.84,282.77
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,459.64,363.65
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,533.45,419.02
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,610.06,473.71
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,673.17,516.57
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,737.18,558.54
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,781.39,585.26
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,829.16,613.84
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,868.19,635.94
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,905.19,656.4
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,932.6,670.43
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,946.85,676.09
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,964.42,684.04
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,978.84,690.03
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,985.87,691.54
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,989.53,691.16
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,987.26,687.84
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,981.51,682.58
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,969.85,675.23
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,954.79,665.91
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,934.55,652.1
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,911.13,636.41
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,882.5,618.78
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,851.16,599.39
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,816.07,576.29
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,778.72,551.65
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,737.8,525.48
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,695.01,496.01
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,649.15,463.92
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,601.85,429.89
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,551.59,392.49
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,500.51,353.44
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,448.15,312.46
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,395.95,270.53
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,342.46,227.26
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,289.47,183.93
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,227.3,134.39
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,174.47,94.69
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,122.92,62.9
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,73.72,45.72
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,64.93,47.33
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,64.07,46.83
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,56.16,40.64
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,54.14,39.22
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,51.5,37.22
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,48.77,35.04
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,43.34,30.52
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,37.7,25.59
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.54,17.32
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.11,3.11
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,147.06,75.7
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,284.43,218.77
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,376.71,297.4
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,476.47,377.49
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,548.07,431.5
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,622.39,484.83
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,683.52,526.53
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,741.35,564.45
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,789.23,593.74
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,835.88,621.41
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,873.18,641.25
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,908.29,659.3
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,925.79,667.04
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,950.57,679.62
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,966.36,686.39
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,978.93,691.28
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,986.05,694.31
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,989.77,695.4
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,987.11,691.73
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,980.91,686.07
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,969.2,678.53
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,954.08,669.01
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,933.31,654.67
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,909.4,638.46
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,881.2,620.87
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,850.25,601.49
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,814.85,578.21
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,777.32,553.43
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,735.75,526.09
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,692.4,495.8
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,634.76,452.66
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,589.51,418.22
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,547.03,388.83
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,499.3,353.08
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,447.24,312.18
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,394.99,270.06
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,341.12,226.45
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,287.82,182.86
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,225.84,133.44
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,173.0,93.81
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,121.5,62.42
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,72.41,53.16
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,65.02,47.42
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,63.42,46.32
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,55.91,40.45
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,54.24,39.31
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,50.86,36.69
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,47.29,33.81
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,42.21,29.57
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,36.95,24.94
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.75,16.61
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.34,1.53
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,134.92,64.09
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,267.33,204.37
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,360.08,282.75
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,458.84,361.88
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,532.76,417.46
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,609.47,472.3
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,672.26,515.12
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,735.75,556.98
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,591.65,451.03
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,401.24,305.57
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,662.92,500.17
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,903.95,657.45
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,931.15,668.54
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,955.57,679.95
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,961.73,679.89
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,975.43,684.82
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,850.98,602.07
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,692.99,490.6
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,717.3,506.43
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,739.54,519.23
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,864.14,606.27
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,949.69,660.26
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,852.34,595.33
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,736.18,513.75
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,803.98,565.13
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,843.12,592.73
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,806.96,570.18
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,768.86,546.74
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,728.46,520.24
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,686.35,491.31
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,640.38,459.2
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,593.45,425.47
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,544.67,389.28
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,495.2,351.49
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,438.94,308.02
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,387.3,266.67
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,334.61,224.15
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,282.87,181.93
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,230.6,139.96
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,180.04,102.29
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,123.26,66.73
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,76.26,56.76
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,98.41,75.01
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,128.43,99.59
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,94.53,72.5
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,65.21,48.74
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,60.02,44.56
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,54.5,39.95
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,48.08,34.51
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.77,27.23
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.34,16.99
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.52,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,9.55,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,120.41,51.54
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,236.76,180.87
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,322.03,254.22
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,415.39,330.36
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,495.37,392.56
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,573.66,450.15
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,638.39,495.72
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,704.04,540.47
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,612.23,469.62
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,496.55,378.68
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,691.1,522.56
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,880.29,648.07
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,909.49,662.22
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,936.03,675.74
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,954.35,684.31
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,969.6,691.01
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,966.74,686.33
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,971.64,686.9
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,970.17,683.52
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,965.29,678.21
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,954.57,670.4
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,940.49,660.67
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,920.36,646.3
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,897.16,630.16
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,869.31,612.09
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,838.82,592.38
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,803.51,568.38
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,766.15,543.09
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,725.74,515.91
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,683.61,486.47
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,638.34,454.28
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,591.85,420.49
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,542.79,383.91
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,493.03,345.89
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,441.2,305.6
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,383.83,260.51
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,330.53,217.46
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,278.08,174.85
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,225.68,133.43
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,174.96,96.42
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,125.01,67.13
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,69.99,50.93
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,67.98,49.58
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,67.48,49.37
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,65.36,47.94
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,63.06,46.34
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,59.73,43.8
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,56.25,41.02
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.1,34.25
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.53,27.69
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.71,17.1
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.12,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,9.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,110.8,41.51
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,216.33,164.64
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,310.79,245.63
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,415.31,330.91
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,496.06,393.88
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,575.39,452.37
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,644.46,500.08
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,714.84,546.84
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,764.32,577.83
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,812.88,607.43
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,848.82,628.09
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,888.01,650.66
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,916.49,665.17
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,942.24,677.77
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,960.69,684.57
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,965.4,682.7
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,972.68,685.11
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,976.63,685.51
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,974.65,681.38
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,969.24,675.34
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,957.48,667.37
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,942.37,657.49
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,922.56,643.46
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,899.61,627.6
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,871.5,609.88
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,840.69,590.46
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,805.35,567.22
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,767.83,542.51
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,726.8,515.57
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,683.98,485.9
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,638.19,453.74
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,591.05,419.76
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,541.06,382.54
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,490.33,343.78
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,438.52,303.37
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,381.52,258.44
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,327.8,214.98
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,274.93,171.98
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,222.3,130.43
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,171.44,93.54
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,121.22,64.51
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,66.68,48.11
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,66.49,48.19
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,66.24,48.18
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,64.05,46.7
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,61.69,45.04
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,58.67,42.76
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,55.56,40.27
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.03,33.2
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,39.04,26.31
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.57,15.98
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.33,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,79.21,23.48
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,159.54,119.89
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,250.48,197.52
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,365.96,291.15
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,441.84,350.97
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,521.86,411.41
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,594.34,463.6
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,678.48,521.77
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,731.69,555.65
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,784.19,588.22
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,828.74,613.3
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,871.76,636.73
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,901.59,652.31
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,922.82,662.26
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,942.82,671.9
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,959.79,679.62
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,968.57,682.29
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,974.02,683.06
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,973.0,679.97
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,968.55,674.96
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,957.27,667.28
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,942.63,657.69
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,913.45,637.78
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,891.69,622.74
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,863.92,605.19
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,833.57,586.02
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,798.88,563.15
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,762.16,538.91
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,721.31,511.26
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,678.86,481.87
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,633.65,448.97
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,586.55,414.15
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,536.4,378.12
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,485.77,340.55
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,433.74,300.18
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,382.21,259.19
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,329.38,216.63
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,277.59,174.75
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,226.31,134.54
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,169.3,93.4
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,119.62,64.96
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,75.5,55.17
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,75.11,55.11
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,74.62,54.94
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,72.47,53.53
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,70.17,51.95
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,64.72,47.71
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,58.99,43.07
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.68,36.17
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.05,28.72
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.73,16.75
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.52,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,110.0,27.45
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,218.13,164.49
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,309.98,243.6
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,411.47,326.14
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,492.75,389.22
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,572.75,447.76
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,642.54,496.49
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,713.69,544.38
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,763.53,575.37
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,812.46,604.95
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,850.31,626.36
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,891.68,649.72
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,919.59,663.88
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,944.75,676.23
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,952.55,677.5
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,967.99,683.84
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,975.73,687.23
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,980.09,688.72
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,977.48,685.1
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,971.43,679.55
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,960.01,671.25
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,945.18,660.95
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,926.0,648.0
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,903.57,633.06
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,874.64,615.31
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,842.98,595.71
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,807.53,572.58
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,769.78,547.77
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,728.08,520.32
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,684.54,489.87
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,638.3,456.98
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,590.62,422.15
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,499.15,354.82
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,443.85,314.31
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,418.92,293.37
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,381.95,258.95
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,327.84,214.87
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,274.23,171.01
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,220.27,127.98
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,158.48,82.96
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,106.5,53.57
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,62.21,44.58
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,61.59,44.29
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,60.92,43.92
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,53.59,38.23
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,51.78,36.97
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,49.39,35.16
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,46.95,33.19
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,41.0,28.22
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,34.83,22.8
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.61,13.39
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.41,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,87.12,13.88
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,179.09,134.16
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,283.94,222.81
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,384.11,304.55
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,459.63,364.06
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,539.27,423.72
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,616.92,478.89
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,689.65,528.45
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,741.51,561.31
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,792.59,592.8
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,835.77,618.44
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,872.26,639.19
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,901.2,654.41
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,927.47,667.76
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,947.56,677.06
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,964.59,684.44
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,972.43,686.51
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,966.05,679.87
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,964.83,676.76
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,960.21,671.63
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,948.8,663.83
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,934.08,654.12
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,914.68,640.63
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,892.16,625.28
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,864.07,606.15
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,833.31,585.41
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,798.47,562.35
