Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,761.43,537.83
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,720.53,510.67
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,677.87,481.18
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,631.76,448.61
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,584.47,414.36
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,534.91,377.57
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,484.65,339.2
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,432.54,298.44
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,380.29,256.54
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,320.03,208.73
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,266.8,165.69
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,213.6,123.8
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,162.24,87.12
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,126.72,74.1
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,120.97,91.41
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,119.62,90.69
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,125.06,95.38
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,111.53,85.06
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,97.28,73.99
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,84.56,63.93
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,71.3,53.16
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,57.12,41.32
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,42.44,28.8
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,28.8,16.32
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.94,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,53.79,1.54
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,113.51,82.96
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,196.09,153.0
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,271.52,215.6
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,328.83,261.72
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,388.07,307.64
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,332.39,260.98
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,267.95,207.2
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,552.2,426.99
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,806.51,604.79
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,706.3,529.66
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,576.57,430.37
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,660.64,489.9
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,764.75,559.74
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,791.2,574.16
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,815.44,587.43
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,906.37,648.3
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,969.65,685.74
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,967.07,681.19
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,961.04,675.13
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,949.61,667.23
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,934.82,657.37
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,912.25,641.32
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,886.7,623.54
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,858.33,605.33
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,827.36,585.42
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,792.1,561.72
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,754.85,536.68
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,714.52,508.9
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,672.49,479.34
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,626.92,446.81
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,580.34,412.76
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,528.5,374.05
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,477.51,334.89
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,425.23,293.87
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,373.13,252.03
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,320.18,209.44
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,268.18,167.48
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,215.64,126.29
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,164.89,90.32
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,108.15,58.09
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,70.89,51.55
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,69.91,50.99
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,68.79,50.29
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,66.34,48.6
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,63.7,46.71
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,59.98,43.74
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,54.87,39.49
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.77,32.67
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.39,25.35
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,27.3,14.85
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,16.37,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,72.83,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,149.58,110.26
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,241.34,189.4
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,358.06,284.49
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,421.99,335.75
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,489.45,387.61
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,554.56,435.37
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,621.0,481.97
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,702.54,537.58
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,777.39,586.51
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,822.34,612.53
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,865.75,637.07
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,895.4,652.76
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,916.49,662.73
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,936.37,670.51
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,953.19,676.25
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,962.29,678.14
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,968.03,678.03
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,965.87,673.84
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,960.28,667.75
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,949.31,659.5
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,934.97,649.32
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,909.39,631.32
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,880.97,611.77
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,853.36,594.08
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,823.19,574.78
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,787.92,550.78
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,750.75,524.72
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,710.29,497.32
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,668.36,468.45
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,623.2,437.04
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,577.13,404.22
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,528.66,368.58
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,479.9,331.85
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,424.77,290.22
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,376.2,252.49
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,325.29,212.98
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,275.86,174.47
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,236.91,148.92
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,218.38,141.64
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,164.26,107.8
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,127.85,96.12
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,117.3,88.24
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,105.96,79.6
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,100.72,75.88
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,99.45,75.23
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,85.56,64.29
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.46,50.48
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,57.98,41.81
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,44.57,30.39
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,27.91,15.09
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,0.87
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,32.17,20.7
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,56.56,40.23
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,130.53,99.08
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,209.42,159.62
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,204.8,154.98
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,200.56,151.05
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,284.0,213.67
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,353.06,263.63
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,577.28,425.32
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,781.93,561.38
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,835.38,593.99
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,886.15,626.02
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,840.15,593.39
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,779.41,552.46
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,724.36,513.23
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,658.73,467.01
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,650.96,460.56
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,642.12,452.89
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,680.72,478.7
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,707.07,495.46
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,688.22,481.56
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,666.75,466.4
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,528.08,373.92
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,410.14,293.14
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,471.3,337.39
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,516.32,367.34
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,499.32,355.56
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,477.06,338.91
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,431.57,305.48
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,386.48,271.3
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,324.7,229.67
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,284.9,206.42
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,249.0,172.97
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,193.59,125.57
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,162.75,115.44
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,170.59,134.84
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,149.75,118.48
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,138.42,109.75
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,127.83,101.67
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,116.85,93.07
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,99.17,78.45
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,80.9,63.01
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,62.01,46.8
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,43.55,30.64
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,25.46,13.48
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,24.45,13.1
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,56.25,39.94
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,86.75,65.65
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,131.32,102.69
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,167.2,132.16
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,101.09,77.79
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,43.25,29.72
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,56.13,40.06
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,50.3
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,123.11,93.37
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,179.26,137.29
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,387.96,300.8
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,568.37,435.18
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,583.57,443.58
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,597.29,451.64
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,597.38,449.73
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,596.23,447.1
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,574.82,429.93
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,553.05,412.69
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,577.85,430.3
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,600.76,446.22
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,317.08,239.75
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,40.09,25.97
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,113.6,83.71
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,186.48,139.73
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,113.02,83.06
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,40.1,26.05
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,116.67,86.07
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,191.41,143.45
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,240.69,180.69
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,287.75,215.85
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,224.73,168.52
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,162.45,121.37
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,113.53,83.83
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,63.94,45.18
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,117.49,87.32
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,167.24,125.94
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,174.31,131.42
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,180.03,136.05
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,132.68,100.14
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,84.66,65.8
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,76.15,58.97
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,67.23,51.68
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,57.89,44.04
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,48.56,36.29
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,39.69,28.72
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,30.84,21.03
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,22.44,13.66
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.06,6.24
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.9,0.22
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,6.54
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,29.99,18.77
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,45.12,31.62
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,62.85,46.47
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,80.28,60.82
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,57.44,41.85
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,26.38
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,97.38,74.0
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,161.47,124.83
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,144.76,110.94
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,129.37,98.32
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,140.89,107.15
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,152.41,115.87
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,166.82,126.6
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,181.16,137.16
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,208.34,157.74
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,235.29,177.88
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,208.3,156.73
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,182.01,136.28
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,199.05,149.16
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,215.82,161.66
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,206.79,154.7
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,197.85,147.89
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,240.4,179.91
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,282.05,210.76
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,283.22,211.51
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,284.23,212.29
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,251.5,187.98
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,219.4,164.06
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,299.06,223.94
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,373.4,278.27
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,406.6,302.22
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,426.43,315.28
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,380.76,281.52
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,333.23,247.06
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,303.12,224.46
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,274.02,202.55
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,247.63,182.41
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,220.78,162.6
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,164.59,117.52
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,100.21,78.78
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,121.54,96.94
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,138.86,111.68
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,124.14,99.93
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,108.88,87.56
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,91.89,73.26
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,74.33,58.19
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,58.4,44.18
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,39.86,27.7
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,23.07,10.87
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,8.55
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,34.98,22.85
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,52.45,37.62
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,73.01,54.81
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,93.09,71.31
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,108.84,83.82
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,124.54,96.01
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,183.31,143.32
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,259.67,203.03
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,325.9,253.31
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,392.35,302.3
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,518.81,396.02
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,647.02,486.4
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,435.41,329.9
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,216.07,162.32
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,320.78,241.34
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,412.3,306.78
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,532.53,390.95
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,632.98,457.35
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,504.33,365.77
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,368.9,268.98
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,213.11,156.53
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,73.14,51.16
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,144.38,105.88
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,214.74,157.92
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,223.7,164.18
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,232.36,170.58
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,216.01,158.57
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,199.96,146.87
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,115.44,83.7
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,30.22,18.14
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,56.03,38.55
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,81.72,58.68
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,57.74,40.01
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,33.69,21.18
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,84.31,61.13
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,132.01,98.23
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,155.29,116.17
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,175.83,132.15
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,123.22,92.31
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,68.16,51.8
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,38.41,27.0
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.8,1.88
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.48,0.78
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.83,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.87,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.03,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.07,5.05
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,26.88,16.17
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,39.72,27.03
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,55.68,40.29
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,71.55,53.22
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,98.79,75.07
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,125.76,96.25
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,182.41,141.57
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,256.41,199.25
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,334.37,258.81
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,431.05,330.27
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,506.78,385.7
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,582.78,440.07
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,510.79,383.8
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,419.63,314.06
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,465.73,347.63
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,510.66,379.31
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,549.57,405.99
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,570.87,420.3
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,494.36,364.81
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,433.95,320.46
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,435.26,320.73
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,436.11,320.45
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,492.5,361.24
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,547.99,400.41
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,596.45,435.7
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,636.59,464.45
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,452.53,333.43
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,287.2,212.04
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,347.92,257.38
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,404.75,298.33
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,406.52,299.24
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,409.13,300.26
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,380.3,278.52
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,351.35,256.48
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,288.91,212.12
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,245.69,182.66
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,234.94,171.25
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,223.5,160.26
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,189.02,139.05
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,165.76,131.88
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,150.52,119.94
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,141.43,112.92
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,123.89,98.99
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,105.89,84.38
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,88.65,69.95
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,71.04,54.89
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,53.72,39.87
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,36.09,24.28
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,20.65,7.66
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,18.5,8.33
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,37.98,25.13
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,57.86,41.84
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,80.53,60.7
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,102.63,78.75
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,99.86,76.16
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,98.67,74.79
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,129.67,99.39
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,160.62,123.49
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,190.45,146.23
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,220.24,168.57
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,245.87,187.62
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,271.33,206.33
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,367.71,277.76
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,446.34,333.77
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,403.08,300.56
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,360.93,268.71
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,392.97,291.68
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,423.92,313.23
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,566.66,415.44
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,699.74,505.41
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,638.45,460.04
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,589.08,424.16
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,601.9,433.27
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,612.06,439.94
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,602.76,433.57
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,591.93,426.26
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,591.94,427.22
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,587.6,424.62
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,428.9,313.16
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,294.94,216.78
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,270.08,199.43
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,245.83,181.9
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,271.41,200.81
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,298.57,220.26
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,294.93,215.4
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,290.83,209.21
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,214.71,156.51
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,170.25,127.96
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,140.8,102.32
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,125.31,98.75
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,131.6,104.32
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,134.88,107.4
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,118.57,94.44
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,101.62,80.72
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,85.58,67.31
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,69.05,53.17
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,52.34,38.66
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,35.18,23.45
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,18.25,5.21
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,51.72,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,147.67,105.54
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,252.3,198.19
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,352.34,281.1
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,378.6,303.11
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,385.45,309.09
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,520.02,413.01
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,653.89,509.97
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,593.7,461.3
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,512.53,396.58
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,543.73,417.74
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,573.21,436.77
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,740.89,560.54
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,897.42,666.58
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,770.83,573.62
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,602.78,447.88
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,794.77,588.97
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,950.88,693.27
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,950.2,689.16
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,946.07,684.21
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,924.19,668.91
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,909.58,658.63
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,894.15,648.17
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,866.45,629.72
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,838.36,610.81
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,807.66,590.17
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,771.55,565.63
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,733.54,538.63
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,692.52,509.16
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,650.0,478.09
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,603.6,443.78
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,556.52,408.15
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,471.01,344.0
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,421.25,307.32
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,393.31,282.92
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,352.83,244.41
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,300.32,200.39
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,249.03,157.87
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,205.7,135.41
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,215.45,156.34
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,176.55,131.51
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,145.04,114.13
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,136.95,108.0
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,136.22,107.82
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,119.47,94.57
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,102.29,80.71
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,85.0,66.3
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,67.33,51.27
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,50.61,36.84
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,31.86,20.41
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,16.31,2.86
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.1,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,17.62,7.37
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,37.04,24.19
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,56.96,40.89
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,82.08,61.77
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,106.64,81.85
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,104.71,79.91
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,104.12,78.95
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,144.67,111.27
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,185.36,143.1
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,189.93,145.74
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,194.74,148.62
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,186.03,141.34
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,177.91,134.59
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,180.45,136.26
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,183.1,138.03
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,209.3,157.89
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,235.25,177.37
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,288.22,216.67
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,354.24,264.74
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,365.03,272.14
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,375.25,279.3
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,349.1,259.3
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,316.9,235.03
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,312.52,231.74
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,308.13,228.41
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,314.05,232.71
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,319.57,236.72
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,324.16,240.04
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,324.62,240.34
