Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,611.05,449.07
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,590.49,434.06
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,539.56,396.51
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,497.18,364.76
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,459.76,336.18
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,422.94,307.58
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,382.98,276.21
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,342.81,244.21
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,299.24,211.17
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,259.21,181.66
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,215.79,146.96
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,154.32,104.35
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,117.53,91.93
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,103.78,81.15
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,97.66,76.38
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,91.12,71.19
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,83.01,64.74
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,74.45,57.73
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.86,48.64
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,54.32,40.16
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,38.66,26.33
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,22.57,9.6
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,37.25,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,106.01,55.45
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,220.12,171.07
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,320.45,256.29
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,399.19,320.95
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,482.74,386.26
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,554.63,439.49
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,637.48,497.94
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,691.34,533.76
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,744.5,568.24
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,790.2,595.87
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,834.38,621.89
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,864.74,640.04
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,892.5,656.48
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,906.14,662.65
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,922.47,670.79
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,930.77,674.73
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,935.65,676.65
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,834.48,605.41
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,717.68,519.28
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,822.24,596.48
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,898.84,648.55
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,873.61,631.35
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,845.59,613.13
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,816.18,593.67
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,784.16,572.42
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,747.38,545.86
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,708.55,517.53
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,666.12,487.06
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,622.19,454.86
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,574.98,419.57
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,526.97,382.78
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,476.52,343.86
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,425.86,303.61
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,373.15,260.29
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,320.85,216.65
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,261.76,168.28
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,210.21,127.18
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,158.79,90.72
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,109.75,65.09
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,81.03,61.43
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,80.15,61.09
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,77.58,59.2
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,74.8,57.1
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,69.72,53.13
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.23,48.68
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.81,41.57
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,47.05,33.88
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.34,22.57
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.17,7.56
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,46.04,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,136.4,68.27
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,235.75,183.23
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,333.04,266.43
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,411.67,330.99
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,495.04,395.95
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,568.17,448.67
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,637.6,496.03
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,692.45,532.51
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,746.62,567.54
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,786.4,590.64
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,824.16,611.96
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,855.11,630.52
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,883.5,647.32
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,903.24,657.49
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,913.81,661.79
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,803.44,584.62
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,673.91,490.24
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,689.09,500.72
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,702.25,508.89
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,808.97,586.48
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,892.68,643.32
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,870.79,627.02
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,845.9,609.71
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,816.29,590.26
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,784.08,569.02
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,746.5,542.92
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,706.98,515.08
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,664.47,484.66
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,620.45,452.51
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,572.87,417.19
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,524.68,380.47
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,455.86,328.6
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,411.31,295.88
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,375.5,265.61
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,329.67,225.25
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,280.91,190.92
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,254.15,175.7
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,200.14,132.58
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,143.04,94.95
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,116.26,90.16
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,110.29,85.83
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,108.93,85.03
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,112.08,87.9
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,99.74,78.07
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,86.87,67.56
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,71.42,54.58
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,55.4,40.77
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,37.37,24.92
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,19.34,5.13
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,24.04,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,72.55,30.97
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,163.83,125.8
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,249.01,198.48
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,268.38,215.84
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,271.55,219.13
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,364.98,293.25
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,446.81,355.75
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,353.04,278.9
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,251.27,195.22
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,219.28,169.0
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,176.0,133.87
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,336.29,257.98
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,502.72,378.98
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,611.48,454.67
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,701.87,515.33
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,807.34,587.4
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,900.7,647.9
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,899.48,643.29
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,894.98,637.76
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,884.16,630.25
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,870.16,620.9
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,793.56,567.09
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,715.24,511.94
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,747.53,537.29
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,763.94,550.71
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,670.98,483.21
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,587.69,422.45
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,554.1,399.64
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,521.31,376.73
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,483.3,349.9
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,453.33,328.37
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,427.47,310.04
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,392.04,284.22
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,358.73,259.51
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,320.63,231.5
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,272.86,187.17
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,212.73,131.52
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,166.75,101.28
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,128.07,84.51
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,101.93,78.85
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,93.91,72.73
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,89.0,68.94
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,83.76,64.83
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.05,59.51
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.99,53.73
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,59.53,44.82
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.6,35.22
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,34.6,22.65
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.71,3.08
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.46,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,33.61,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,95.59,38.43
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,193.04,148.97
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,301.67,240.58
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,380.79,305.8
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,464.62,371.82
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,532.45,422.98
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,602.36,473.31
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,657.18,510.13
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,720.3,551.68
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,765.35,579.34
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,808.73,605.31
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,840.24,623.62
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,869.22,640.07
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,888.86,649.39
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,905.47,656.8
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,781.23,569.02
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,629.88,459.67
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,522.47,382.53
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,404.08,295.77
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,548.76,400.56
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,683.33,492.58
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,659.14,473.19
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,628.11,450.66
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,591.47,425.05
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,556.08,400.2
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,548.2,395.22
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,538.84,388.94
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,511.88,370.17
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,485.36,351.62
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,480.14,348.24
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,472.79,342.39
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,452.58,326.16
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,416.73,295.86
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,366.48,255.42
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,316.96,214.99
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,266.75,174.85
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,218.52,137.84
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,182.85,120.87
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,185.47,135.33
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,162.9,128.37
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,155.99,123.53
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,140.0,110.92
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,123.58,97.8
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,95.99,75.31
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,74.32,57.35
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,62.5,47.29
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,51.31,37.43
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,34.47,22.39
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.12,0.12
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,9.55,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,27.17,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,79.25,26.83
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,173.84,132.97
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,262.02,208.15
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,339.15,271.77
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,436.69,348.17
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,504.2,399.15
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,573.56,449.75
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,516.33,403.21
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,469.38,364.05
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,504.49,388.27
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,538.18,410.63
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,694.3,523.85
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,844.48,626.14
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,867.51,637.43
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,887.6,647.79
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,897.81,652.65
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,904.77,655.59
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,904.32,652.93
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,900.52,648.32
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,783.69,565.95
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,664.14,479.58
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,759.91,551.4
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,831.62,603.23
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,802.39,583.43
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,770.65,561.72
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,734.45,535.68
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,695.98,507.69
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,598.35,435.54
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,516.75,374.77
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,498.9,362.14
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,477.54,346.06
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,452.32,326.47
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,412.34,292.66
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,355.33,246.45
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,305.16,204.95
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,264.27,176.24
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,244.93,167.13
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,199.12,140.17
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,191.14,142.23
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,161.29,127.15
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,137.42,108.47
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,124.99,98.68
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,111.9,88.2
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,101.38,79.83
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,85.26,66.5
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,68.3,52.12
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,50.88,37.0
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,33.33,21.28
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.72,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.19,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,45.77,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,131.98,40.5
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,245.12,188.59
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,359.12,285.35
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,443.54,354.57
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,532.17,422.98
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,390.53,312.0
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,225.25,177.11
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,259.03,203.17
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,292.44,227.87
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,300.97,232.57
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,308.79,236.77
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,379.7,289.71
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,467.91,353.41
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,520.48,390.01
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,572.08,425.32
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,599.14,443.31
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,624.71,460.27
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,700.94,514.34
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,770.5,562.51
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,842.29,615.69
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,887.59,645.93
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,863.94,628.54
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,837.31,609.78
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,806.71,589.61
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,773.46,567.6
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,707.43,518.58
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,642.83,469.71
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,557.02,407.56
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,484.6,354.55
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,311.8,230.03
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,153.28,112.17
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,144.75,106.26
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,136.44,100.3
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,189.5,140.67
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,237.47,176.6
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,232.49,171.96
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,232.9,171.48
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,204.48,149.42
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,181.49,134.62
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,149.03,117.36
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,130.3,102.75
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,116.99,92.18
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,102.99,80.87
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,77.19,59.65
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,55.49,41.5
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,48.72,35.66
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.86,27.76
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.3,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.1,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,33.9,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,94.93,20.97
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,218.62,166.94
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,325.71,258.46
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,408.11,327.02
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,502.17,401.39
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,575.02,455.42
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,649.35,508.47
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,441.01,348.32
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,195.15,150.31
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,324.71,252.42
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,458.58,352.8
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,458.52,349.4
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,456.79,345.43
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,709.31,534.1
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,920.89,676.47
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,927.06,677.59
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,929.78,678.15
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,926.42,673.84
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,919.54,667.42
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,775.06,566.82
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,603.71,440.33
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,644.4,470.3
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,671.2,489.45
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,674.97,492.72
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,677.13,494.74
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,696.81,512.46
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,697.21,515.57
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,633.22,465.95
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,578.36,423.4
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,488.09,357.53
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,415.52,304.59
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,334.9,246.35
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,265.21,195.98
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,293.66,212.67
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,314.0,219.68
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,270.35,185.72
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,237.68,161.66
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,182.44,121.87
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,133.62,95.49
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,122.6,95.99
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,125.23,98.7
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,115.03,90.63
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,104.33,82.04
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,91.44,71.6
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,78.0,60.43
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,63.29,47.75
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,49.29,35.38
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,31.68,19.37
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.99,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.28,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,22.65,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,62.2,6.8
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,172.65,130.74
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,282.18,223.61
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,366.12,293.16
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,455.75,364.36
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,526.02,418.0
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,598.65,470.93
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,662.41,515.15
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,719.4,553.29
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,764.4,582.33
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,807.75,609.81
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,722.71,546.03
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,620.4,467.65
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,768.01,575.33
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,906.42,667.59
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,908.37,666.54
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,912.98,668.42
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,784.06,575.59
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,628.77,460.35
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,771.07,565.8
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,876.84,639.16
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,764.75,557.23
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,649.38,470.86
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,597.38,434.11
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,553.81,402.6
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,563.89,410.38
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,569.18,414.27
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,549.6,400.17
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,528.17,384.56
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,527.13,384.63
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,504.32,366.15
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,451.73,323.96
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,398.88,280.64
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,346.09,236.83
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,295.19,194.33
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,235.36,146.14
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,183.04,106.21
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,131.6,73.4
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,82.95,62.78
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,76.49,57.87
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,75.63,57.5
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,74.2,56.53
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,72.74,55.49
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,66.91,50.83
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.24,46.13
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,52.23,38.37
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.9,30.02
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,29.17,17.1
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,15.46,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,13.11,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,32.4,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,152.34,114.12
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,246.84,195.23
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,329.8,264.44
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,434.61,347.71
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,517.33,411.62
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,603.95,475.81
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,667.62,520.68
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,725.54,560.32
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,779.44,595.08
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,831.93,628.06
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,862.3,645.3
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,890.01,660.72
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,906.29,668.42
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,925.76,678.38
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,933.17,681.76
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,937.06,683.07
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,934.18,678.75
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,927.72,672.31
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,914.26,662.82
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,897.33,651.22
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,866.43,629.22
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,840.75,610.87
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,809.68,589.93
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,775.98,567.23
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,737.77,540.42
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,699.83,512.95
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,654.58,479.81
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,607.79,444.86
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,558.07,407.09
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,507.63,367.78
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,454.92,325.7
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,402.03,282.43
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,347.43,237.17
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,293.35,191.97
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,238.96,147.58
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,179.05,102.07
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,127.1,69.87
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,78.16,58.63
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,75.16,56.55
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,74.57,56.4
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,73.05,55.47
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,71.5,54.47
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,65.65,49.78
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,59.92,45.0
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,51.21,37.47
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,42.2,29.37
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,28.0,15.8
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,13.64,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,18.83,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,51.96,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,167.27,125.65
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,280.55,222.02
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,365.27,292.4
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,455.81,364.56
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,532.73,423.61
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,620.05,487.13
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,676.37,526.33
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,732.06,564.19
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,631.83,486.31
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,494.01,379.12
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,701.02,533.24
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,880.52,654.49
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,902.02,664.52
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,920.34,673.66
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,927.27,676.41
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,930.69,677.08
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,927.69,672.71
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,912.37,660.51
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,899.04,650.88
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,882.33,639.15
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,862.12,625.57
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,838.47,609.79
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,806.93,588.8
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,772.65,565.97
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,734.29,538.63
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,693.63,508.31
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,649.59,475.91
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,603.76,441.5
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,554.48,403.92
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,504.01,364.4
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,451.28,322.76
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,398.06,279.46
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,337.43,229.39
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,283.53,184.03
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,228.13,138.79
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,174.09,97.88
