Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,120.96,65.34
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,71.07,53.33
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,90.2,69.48
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,122.97,96.89
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,110.21,86.64
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,96.82,75.79
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,83.38,64.84
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,69.37,53.12
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,55.07,40.83
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,40.27,27.82
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,25.67,13.61
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.82,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,34.37,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,102.36,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,222.67,166.94
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,335.2,261.65
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,366.17,287.95
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,395.06,310.86
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,377.05,296.18
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,370.01,288.73
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,251.02,195.94
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,121.59,91.8
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,62.37,44.7
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.82,1.49
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,330.63,257.62
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,647.64,483.78
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,793.65,584.64
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,910.3,660.18
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,917.2,663.2
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,920.6,665.36
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,916.63,662.17
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,900.28,651.08
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,887.05,642.93
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,870.49,632.6
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,849.7,619.5
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,825.58,604.19
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,794.83,584.05
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,761.36,562.01
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,723.55,536.24
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,683.51,507.6
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,639.77,475.39
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,594.34,441.12
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,545.69,403.57
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,495.99,364.11
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,443.82,321.6
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,391.23,277.65
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,332.18,232.59
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,302.01,211.97
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,241.21,157.36
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,167.48,93.89
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,134.79,83.04
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,132.08,104.05
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,134.7,106.78
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,127.42,101.34
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,91.51,71.78
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,58.85,44.5
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,54.87,41.29
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,50.72,37.76
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,44.1,31.81
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.5,23.91
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.7,10.88
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.91,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,77.06,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,201.04,152.98
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,303.02,243.8
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,385.07,313.18
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,472.58,383.68
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,540.57,434.62
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,618.07,489.77
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,673.92,527.42
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,729.11,563.34
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,771.15,589.19
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,811.29,613.21
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,841.7,630.14
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,869.49,645.15
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,889.07,654.58
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,905.52,661.99
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,907.75,661.97
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,912.42,663.83
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,910.04,659.92
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,904.14,653.96
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,890.79,644.64
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,874.06,633.31
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,852.29,617.57
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,834.77,604.77
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,803.29,584.01
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,769.0,561.43
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,730.56,534.23
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,689.74,504.02
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,644.76,471.1
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,597.98,436.14
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,548.41,398.46
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,497.57,358.72
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,444.42,316.13
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,390.72,271.94
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,336.32,226.65
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,276.01,176.95
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,220.4,131.75
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,166.1,91.4
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,112.66,60.5
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,69.42,51.77
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,61.72,45.75
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,60.74,45.23
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,58.16,43.34
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,55.42,41.26
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,51.63,38.2
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,47.7,34.86
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,40.93,28.9
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,33.92,22.42
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.81,8.76
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.01,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.19,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,109.81,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,229.38,172.69
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,341.07,270.75
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,426.91,340.25
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,517.08,407.84
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,584.0,452.48
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,651.89,494.42
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,704.97,528.05
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,757.26,560.26
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,797.0,582.28
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,834.66,602.62
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,858.2,613.99
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,884.33,627.08
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,754.37,539.33
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,585.85,421.26
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,772.38,552.24
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,924.35,646.88
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,920.06,640.82
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,912.2,634.88
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,897.53,626.18
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,871.78,610.76
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,849.4,597.5
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,823.93,582.2
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,793.14,563.45
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,759.69,542.85
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,721.29,516.23
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,680.81,487.71
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,636.63,456.6
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,590.14,423.1
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,540.61,387.09
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,490.3,349.19
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,437.66,308.76
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,384.81,266.75
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,330.33,222.11
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,276.72,177.9
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,222.72,134.68
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,163.18,91.03
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,111.64,62.19
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,74.12,55.62
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,73.1,55.15
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,71.99,54.56
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,69.93,53.04
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,67.79,51.4
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,62.57,47.29
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.19,41.14
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.92,33.03
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.32,24.3
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.57,8.28
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.28,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,22.54,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,184.34,136.4
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,311.88,246.43
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,395.4,315.16
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,490.27,388.85
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,448.55,353.75
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,385.28,302.17
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,561.31,435.95
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,739.9,559.24
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,662.23,499.21
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,564.87,424.81
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,593.08,442.29
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,619.67,457.2
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,646.3,472.54
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,671.26,486.49
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,681.95,490.46
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,690.3,493.02
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,695.84,494.64
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,699.55,495.09
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,801.1,564.68
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,864.89,604.53
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,805.09,563.64
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,732.93,513.09
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,753.17,531.8
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,753.6,536.12
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,715.02,511.32
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,674.32,484.46
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,509.53,368.3
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,379.01,273.9
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,403.33,292.06
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,422.75,304.98
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,409.73,292.23
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,376.97,260.58
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,323.51,216.66
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,271.97,174.29
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,227.76,145.86
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,217.03,146.71
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,144.72,93.83
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,75.6,56.84
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,74.29,56.17
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,72.87,55.33
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,70.85,53.84
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,68.76,52.24
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,62.17,46.86
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,55.93,41.57
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.92,32.83
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.55,23.43
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.99,4.77
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,20.99,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,178.58,130.84
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,301.08,237.7
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,383.56,306.27
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,471.76,375.99
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,546.41,431.44
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,616.97,481.35
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,671.63,517.89
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,725.65,552.87
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,766.38,577.68
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,805.24,600.78
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,680.78,510.75
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,520.47,390.95
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,531.04,397.25
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,540.17,401.58
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,735.57,544.63
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,896.92,653.48
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,741.04,542.2
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,561.0,409.6
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,727.13,533.02
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,856.22,622.5
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,704.69,513.62
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,547.94,397.7
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,419.74,307.07
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,302.53,221.63
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,506.26,376.07
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,665.03,489.22
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,556.58,407.23
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,471.9,343.67
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,485.57,354.26
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,476.25,344.25
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,423.98,301.8
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,371.5,258.33
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,314.85,217.9
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,291.15,206.01
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,232.74,152.47
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,157.6,87.62
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,104.66,59.09
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,64.27,47.61
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,63.09,46.95
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,61.82,46.18
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,58.22,43.33
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,54.36,40.21
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,50.11,36.74
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,45.69,32.96
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,37.96,26.15
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,29.89,18.71
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.77,1.58
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,24.89,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,129.22,93.05
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,209.53,164.77
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,285.86,228.59
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,365.74,292.74
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,434.48,345.19
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,522.35,409.04
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,579.15,448.79
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,636.07,487.57
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,682.76,518.18
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,728.47,547.49
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,761.83,567.72
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,793.16,586.4
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,703.21,518.58
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,577.93,426.54
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,731.59,537.25
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,857.43,623.87
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,718.86,522.8
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,563.77,409.9
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,710.38,517.14
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,827.53,599.32
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,806.32,583.78
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,782.44,567.42
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,753.83,547.52
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,722.96,525.89
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,687.2,499.85
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,649.7,472.24
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,608.36,442.21
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,566.05,410.83
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,520.07,376.28
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,473.68,340.51
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,407.44,292.09
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,362.23,260.53
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,323.84,231.23
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,287.0,203.15
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,239.82,160.69
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,179.99,110.62
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,132.86,85.47
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,105.19,80.77
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,112.44,87.16
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,125.54,98.34
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,106.02,82.79
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.64,62.13
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.81,54.9
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.56,47.05
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.62,34.96
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,34.91,22.62
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.92,0.84
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,56.36,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,201.92,146.23
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,309.99,243.71
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,391.72,311.67
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,485.44,385.1
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,307.1,245.14
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,98.81,74.26
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,149.73,115.19
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,215.82,166.42
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,528.73,409.15
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,811.11,604.85
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,839.9,618.35
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,861.15,629.09
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,878.39,637.27
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,892.39,643.42
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,899.09,645.8
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,902.31,646.15
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,786.21,565.8
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,657.07,472.1
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,769.05,553.97
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,857.97,613.47
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,829.97,592.99
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,806.17,576.42
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,675.81,485.15
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,544.81,390.25
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,619.66,446.61
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,662.24,477.12
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,618.58,445.05
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,573.27,411.64
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,524.6,374.94
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,471.46,334.07
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,418.52,292.85
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,365.35,250.13
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,311.52,205.88
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,259.24,163.05
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,205.59,120.96
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,146.58,79.67
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,95.34,54.63
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,71.16,52.83
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,69.59,51.88
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,67.89,50.79
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,64.86,48.56
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,61.66,46.12
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,56.52,41.92
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,51.18,37.33
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.8,27.46
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.59,18.08
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,66.53,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,211.89,152.31
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,320.09,251.49
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,408.01,323.91
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,498.22,393.83
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,564.37,440.95
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,631.55,486.24
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,685.14,519.97
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,738.02,551.65
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,775.82,571.83
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,811.49,589.88
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,840.24,601.95
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,861.61,608.7
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,672.74,479.76
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,430.18,308.05
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,443.7,318.86
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,456.65,326.94
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,696.65,492.96
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,884.44,609.16
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,870.09,599.04
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,852.4,589.74
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,829.34,575.91
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,803.2,560.1
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,771.28,540.95
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,736.74,518.94
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,663.22,467.71
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,596.45,420.79
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,589.09,417.94
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,567.22,403.03
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,517.92,366.99
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,467.66,329.11
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,415.31,288.26
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,362.9,246.22
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,310.71,204.13
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,254.31,159.38
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,217.24,136.51
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,193.73,127.84
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,132.12,87.68
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,81.42,61.13
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,79.58,60.06
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,77.61,58.79
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,73.85,55.88
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,68.54,51.6
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.42,45.78
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,54.01,39.48
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.39,29.39
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.32,18.36
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,37.15,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,175.54,123.41
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,273.61,213.57
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,357.42,283.22
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,447.04,354.19
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,517.76,408.06
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,598.4,466.3
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,654.0,503.41
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,708.96,538.87
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,751.39,564.91
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,792.04,589.24
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,822.13,606.5
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,849.6,621.86
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,867.54,630.04
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,877.05,632.83
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,883.51,634.61
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,886.54,634.3
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,883.3,628.85
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,876.57,621.4
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,863.22,611.19
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,846.52,599.04
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,822.09,580.96
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,801.67,565.65
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,769.93,544.34
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,735.51,521.13
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,697.0,492.91
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,656.23,462.87
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,593.98,417.67
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,541.56,379.46
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,508.42,355.9
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,466.29,323.36
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,413.81,282.69
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,360.97,240.68
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,300.36,192.78
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,246.69,149.87
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,192.06,108.44
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,138.96,73.46
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,83.8,48.65
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,70.33,52.14
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,64.96,48.08
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,59.15,43.59
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,56.79,41.78
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,54.32,39.82
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,49.62,35.97
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,44.76,31.77
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,36.48,24.48
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.57,15.18
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.43,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,47.31,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,200.99,140.48
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,321.76,251.37
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,410.07,324.57
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,503.31,397.36
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,575.6,449.88
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,649.55,501.05
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,702.11,534.86
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,753.89,566.9
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,788.74,586.74
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,826.11,607.91
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,854.13,622.02
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,879.26,634.03
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,894.95,639.84
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,907.28,643.57
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,903.62,639.23
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,905.42,638.66
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,900.25,633.14
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,891.54,625.66
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,876.71,616.4
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,858.45,605.09
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,834.62,589.58
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,807.6,572.03
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,775.23,551.71
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,740.11,529.35
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,700.92,502.78
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,659.43,473.91
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,614.31,441.46
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,567.46,406.84
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,517.43,368.17
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,466.31,327.67
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,412.59,285.4
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,358.49,241.64
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,303.67,196.33
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,241.71,146.19
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,185.73,103.23
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,131.25,67.48
