Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,78.33,45.73
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,63.84,46.72
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,62.35,45.8
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,55.23,40.21
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,53.02,38.51
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,50.72,36.67
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,46.64,33.4
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,42.45,29.82
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,34.48,22.78
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,26.22,14.62
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,14.55,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,53.82,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,206.69,142.96
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,324.71,254.01
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,412.57,326.71
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,505.04,398.31
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,576.09,448.65
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,648.56,496.96
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,701.27,528.49
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,753.18,557.42
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,788.5,573.09
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,826.86,589.68
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,854.68,604.47
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,879.57,617.5
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,895.28,625.82
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,907.61,632.24
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,912.96,634.95
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,906.01,630.36
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,900.43,626.41
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,891.33,620.33
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,876.35,610.54
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,857.98,598.82
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,835.64,583.53
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,809.9,566.26
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,777.32,545.89
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,741.99,523.31
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,702.03,496.73
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,659.87,467.97
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,614.4,435.77
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,567.25,401.5
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,516.76,364.41
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,465.29,325.22
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,411.74,283.06
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,357.92,239.57
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,297.58,191.32
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,245.64,149.79
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,191.3,108.92
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,131.74,70.04
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,80.75,50.28
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,70.91,52.47
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,69.23,51.42
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,67.44,50.26
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,64.67,48.13
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,61.8,45.84
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,56.2,41.32
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,48.42,34.74
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.68,25.33
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.58,14.52
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,28.24,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,165.27,110.88
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,265.62,204.97
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,349.61,273.74
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,439.27,343.55
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,515.77,400.28
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,601.9,460.54
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,658.8,497.75
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,715.01,533.5
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,593.62,444.85
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,435.55,327.23
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,523.98,391.25
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,595.39,440.19
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,617.04,452.45
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,636.87,463.83
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,780.83,563.6
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,907.04,642.6
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,731.57,523.19
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,534.11,383.0
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,437.42,316.57
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,356.72,258.78
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,611.87,445.9
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,810.34,579.23
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,617.61,444.41
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,428.8,308.0
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,566.15,410.78
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,662.55,478.86
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,616.82,444.78
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,569.38,409.51
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,518.92,371.02
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,467.31,330.49
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,413.44,287.06
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,353.39,238.21
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,297.09,191.62
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,241.33,146.03
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,184.98,103.28
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,130.17,68.54
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,76.69,57.21
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,68.79,51.02
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,60.76,44.73
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,59.25,43.74
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,56.06,41.32
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,52.72,38.68
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,47.89,34.73
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,42.89,30.41
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,34.02,22.49
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.76,12.83
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,35.35,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,170.13,113.62
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,270.57,212.97
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,354.21,283.89
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,443.53,355.79
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,511.19,406.86
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,580.75,456.35
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,642.63,499.09
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,698.39,536.12
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,740.85,562.08
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,781.38,586.2
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,811.32,603.56
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,838.6,619.07
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,857.24,628.76
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,872.75,636.49
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,879.8,638.78
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,883.45,639.05
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,783.45,568.03
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,676.41,489.63
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,766.59,556.1
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,835.53,604.37
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,812.4,587.3
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,786.28,568.9
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,754.6,547.03
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,720.42,523.13
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,630.91,457.4
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,551.73,398.83
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,472.03,342.01
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,400.96,290.98
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,439.17,318.05
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,452.76,322.72
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,401.21,280.82
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,344.21,234.44
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,248.4,170.14
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,213.62,156.16
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,193.96,142.26
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,185.26,136.79
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,156.02,121.14
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,142.99,111.15
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,138.28,107.97
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,124.66,97.46
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,109.78,85.72
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,94.39,73.3
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,79.27,60.76
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,60.53,44.84
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,42.03,28.83
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,23.29,11.06
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.28,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,21.59,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,162.8,105.21
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,274.24,213.9
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,360.95,287.08
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,459.25,365.72
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,371.32,296.03
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,277.07,218.92
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,311.33,244.86
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,344.91,269.24
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,375.98,291.22
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,406.14,312.15
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,446.35,341.03
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,485.69,368.82
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,446.21,336.61
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,390.14,292.77
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,402.51,300.79
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,414.4,308.17
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,411.68,304.59
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,408.77,301.03
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,521.63,383.54
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,625.39,456.8
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,634.71,462.05
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,640.98,465.59
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,692.57,505.72
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,716.34,525.39
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,657.45,480.24
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,601.15,437.55
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,554.49,403.78
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,509.16,370.38
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,483.1,350.08
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,443.33,317.02
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,390.64,273.76
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,337.95,229.72
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,284.11,184.75
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,231.2,141.44
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,185.8,112.11
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,161.38,104.16
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,114.25,88.08
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,104.85,80.79
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,96.01,74.01
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,86.63,66.67
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,77.66,59.41
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,68.2,51.59
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.5,43.57
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,48.37,34.88
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.78,23.75
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.7,9.91
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,23.61,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,159.97,100.96
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,268.64,210.4
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,354.39,283.99
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,446.67,359.48
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,522.18,417.76
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,594.73,470.86
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,649.4,508.99
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,703.48,545.6
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,583.31,452.96
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,426.13,329.49
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,421.45,323.94
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,398.76,304.64
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,434.45,329.52
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,452.91,341.46
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,535.92,403.12
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,631.27,471.4
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,633.5,469.97
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,633.85,467.87
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,743.37,550.34
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,823.5,607.27
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,805.25,594.23
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,777.61,575.52
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,745.3,552.97
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,710.37,527.56
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,670.94,497.68
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,629.57,465.93
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,563.19,415.06
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,507.85,372.53
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,425.32,311.89
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,360.9,265.27
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,236.31,174.52
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,113.33,82.92
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,132.9,98.3
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,151.23,112.6
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,114.07,84.14
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,76.19,54.81
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,50.39,36.35
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,24.69,15.06
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,21.59,12.56
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,18.49,10.03
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,15.39,7.46
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.3,4.86
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.22,2.22
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.14,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.94,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.75,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.1,0.8
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,18.48,9.15
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,30.85,19.64
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,43.26,30.1
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,57.17,41.56
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,71.44,53.09
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,115.35,88.69
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,159.68,123.93
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,290.47,228.19
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,426.37,331.36
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,434.7,335.09
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,441.58,338.38
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,353.14,269.8
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,268.0,203.19
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,359.05,272.0
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,433.67,326.55
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,245.94,185.87
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,68.39,48.18
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,79.12,56.64
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,89.9,64.97
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,226.3,169.71
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,356.62,265.85
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,512.56,381.94
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,642.8,474.24
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,351.53,264.28
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,84.42,60.37
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,250.99,188.26
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,397.15,294.37
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,388.77,287.01
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,377.34,277.71
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,299.4,221.7
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,233.61,174.94
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,195.73,146.93
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,159.15,119.6
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,116.5,87.07
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,72.63,52.87
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,80.83,62.54
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,88.18,68.9
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,77.67,60.44
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,67.07,51.8
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,56.11,42.59
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,45.01,33.13
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,34.38,23.97
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,23.77,14.68
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,14.94,6.79
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.18,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.22,0.06
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,18.48,9.28
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,30.86,19.91
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,43.26,30.49
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,57.77,42.69
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,72.56,54.92
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,77.94,59.22
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,83.56,63.63
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,73.03,54.65
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,63.71,46.74
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,60.62,44.07
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,57.54,41.42
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,48.68,34.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,39.83,26.84
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,75.42,55.53
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,111.79,84.48
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,121.77,92.04
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,131.67,99.53
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,131.91,99.61
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,132.13,99.71
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,165.69,125.79
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,198.67,151.05
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,234.87,178.8
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,270.01,205.49
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,223.86,170.17
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,178.76,135.49
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,234.27,178.46
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,282.63,215.25
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,211.74,161.08
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,137.98,104.11
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,189.43,144.63
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,236.22,181.0
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,165.14,126.08
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,93.51,70.01
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,150.81,111.93
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,192.65,143.79
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,164.18,133.11
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,150.17,121.92
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,135.7,110.42
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,120.66,98.25
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,104.46,84.66
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,87.69,70.33
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,70.64,55.56
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,53.07,39.99
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,36.49,24.83
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,18.25,3.42
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,15.86,3.84
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,34.55,22.5
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,61.62,45.87
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,87.44,68.06
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,117.81,93.79
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,160.53,129.12
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,214.13,173.05
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,267.99,216.12
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,269.51,215.45
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,270.42,214.39
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,322.41,254.56
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,373.83,293.28
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,347.6,270.74
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,321.77,248.91
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,347.74,268.19
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,372.88,286.5
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,366.15,279.98
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,359.58,273.8
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,408.67,310.48
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,455.14,344.41
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,530.22,399.32
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,595.81,445.6
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,488.54,367.0
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,391.85,295.34
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,356.31,269.23
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,322.68,244.16
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,312.37,236.58
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,302.03,228.88
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,290.3,220.15
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,278.48,211.31
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,293.26,221.74
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,294.52,221.16
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,270.32,202.88
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,240.79,180.93
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,210.27,158.65
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,182.41,138.92
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,150.11,120.79
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,124.79,100.18
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,113.98,91.65
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,102.65,82.52
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,79.23,62.75
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,60.98,47.14
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.71,39.08
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,43.51,31.64
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,31.03,20.12
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,18.11,1.0
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,157.86,84.58
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,301.86,238.8
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,390.3,315.31
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,483.98,391.0
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,552.73,443.21
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,622.81,493.79
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,675.93,528.62
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,728.32,561.25
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,767.33,582.59
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,800.25,599.07
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,827.48,613.12
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,851.81,625.08
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,867.43,631.29
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,879.69,635.45
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,883.72,635.72
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,876.2,628.9
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,870.34,623.11
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,860.97,615.24
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,845.48,604.89
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,826.61,592.57
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,804.02,577.58
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,777.92,560.35
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,745.33,539.96
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,709.95,516.11
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,669.78,487.21
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,627.32,456.07
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,581.24,422.07
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,533.44,385.83
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,482.8,346.44
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,431.05,304.97
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,377.37,260.94
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,323.32,215.73
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,267.66,169.25
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,212.28,124.48
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,148.36,77.97
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,93.79,48.88
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,58.2,43.03
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,56.83,42.09
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,55.32,41.07
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,53.76,39.99
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,46.06,33.58
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,42.97,30.95
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,38.44,27.02
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,33.79,22.77
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,24.89,14.52
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.6,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,8.64,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,175.43,88.58
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,343.53,275.2
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,433.57,355.85
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,529.15,434.76
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,596.88,487.92
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,665.8,539.31
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,713.13,572.69
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,764.33,607.93
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,803.4,632.18
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,840.14,654.27
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,866.48,669.44
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,889.71,682.39
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,896.05,683.8
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,907.46,689.0
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,911.23,688.78
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,911.3,686.24
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,904.8,679.63
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,894.56,670.7
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,877.15,658.35
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,856.19,643.69
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,830.18,624.43
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,800.86,603.04
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,766.48,579.05
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,729.2,551.44
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,687.91,520.3
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,644.21,486.68
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,596.78,449.15
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,547.51,409.31
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,495.13,366.23
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,441.51,321.0
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,385.3,272.73
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,328.67,223.44
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,271.37,174.04
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,214.7,127.22
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,149.31,79.27
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,93.23,50.06
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,59.76,44.97
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,58.03,43.7
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,56.51,42.75
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,54.97,41.75
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,51.22,38.69
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,43.28,31.9
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,38.71,27.9
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,34.04,23.56
