Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.09,14.95
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.77,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,178.91,82.48
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,352.63,282.84
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,443.07,364.6
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,539.0,443.99
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,606.29,496.24
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,669.7,542.71
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,722.3,576.91
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,773.66,608.29
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,812.18,629.45
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,848.26,648.09
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,873.7,662.35
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,887.52,668.8
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,901.05,675.28
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,911.09,679.51
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,914.25,679.56
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,913.7,677.39
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,906.24,670.14
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,895.06,660.71
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,877.58,648.04
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,856.54,633.22
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,830.76,614.7
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,801.57,594.03
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,766.56,570.6
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,728.67,543.47
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,686.36,511.49
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,641.69,477.22
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,593.35,440.43
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,543.22,401.25
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,490.65,359.24
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,436.92,314.97
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,380.86,267.63
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,324.43,219.17
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,266.46,169.79
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,208.95,122.75
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,151.66,81.68
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,87.0,46.82
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,57.78,43.5
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,56.69,42.76
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,55.1,41.65
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,53.48,40.49
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,50.5,38.09
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,43.39,32.0
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,38.4,27.57
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,33.3,22.79
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,23.87,13.69
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,14.02,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,117.26,44.91
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,228.58,179.76
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,293.71,238.53
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,361.76,296.49
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,416.41,341.13
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,471.9,384.67
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,550.05,443.34
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,637.8,505.63
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,654.09,513.68
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,674.65,524.7
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,646.47,497.52
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,597.48,456.64
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,615.73,465.27
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,631.94,471.44
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,521.09,390.23
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,412.17,309.3
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,436.83,327.25
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,460.2,343.01
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,669.83,496.4
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,823.9,598.9
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,712.38,518.06
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,592.26,430.96
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,489.29,358.85
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,396.96,292.4
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,433.07,318.34
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,460.69,336.43
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,417.19,305.07
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,377.09,276.61
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,336.79,247.45
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,296.78,218.53
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,315.18,229.99
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,317.46,227.32
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,264.44,191.15
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,226.39,167.71
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,180.03,134.78
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,145.92,110.48
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,145.06,115.54
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,136.7,109.11
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,122.01,97.52
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,111.59,89.3
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,94.55,75.29
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,77.34,60.79
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,59.27,45.28
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,40.99,29.24
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,25.16,14.45
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,8.79,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,129.78,41.7
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,255.36,201.83
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,342.15,279.21
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,435.32,357.02
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,505.32,412.47
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,583.41,470.76
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,640.6,509.87
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,697.04,546.79
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,739.85,572.59
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,780.66,596.23
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,810.63,612.98
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,837.82,627.67
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,854.84,635.4
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,868.57,641.05
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,874.41,642.85
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,871.96,639.44
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,867.26,633.57
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,859.01,625.59
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,843.19,612.91
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,824.01,598.3
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,804.73,584.4
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,786.79,571.5
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,752.01,548.0
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,714.4,520.99
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,672.68,491.14
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,628.68,458.96
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,580.8,423.2
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,531.16,385.1
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,478.88,343.2
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,425.62,299.47
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,370.16,254.2
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,314.43,207.78
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,258.24,161.2
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,195.71,112.05
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,139.26,73.33
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,84.62,48.55
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,63.67,47.87
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,62.83,47.36
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,55.2,41.21
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,53.29,39.81
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,50.06,37.21
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,46.73,34.4
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,41.1,29.48
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,35.32,24.15
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,24.1,13.12
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,13.64,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,132.24,31.26
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,263.04,204.87
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,350.0,282.09
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,448.08,362.78
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,521.38,420.5
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,596.13,476.12
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,651.45,513.89
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,706.07,549.75
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,748.37,576.4
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,788.81,601.22
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,816.66,616.65
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,837.37,627.13
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,853.43,634.9
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,866.1,640.49
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,870.97,642.3
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,872.26,641.96
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,866.81,636.1
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,857.73,628.09
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,842.04,617.13
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,817.09,600.18
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,791.62,581.86
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,767.47,564.33
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,680.08,499.64
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,596.61,437.74
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,614.53,451.7
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,613.6,450.18
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,566.7,414.2
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,518.3,376.48
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,466.94,335.76
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,414.65,293.17
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,360.6,248.32
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,306.53,202.87
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,251.35,157.27
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,197.38,114.96
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,143.48,78.93
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,84.35,50.85
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,67.19,50.61
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,65.92,49.76
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,63.78,48.24
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,61.55,46.6
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,57.54,43.36
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,53.39,39.86
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,45.92,33.38
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,38.16,26.33
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.92,12.46
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,12.73,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,112.39,14.42
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,221.61,169.92
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,309.73,247.71
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,405.12,326.61
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,479.99,386.44
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,565.27,450.81
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,621.73,491.42
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,677.63,530.51
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,552.2,432.87
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,391.57,305.38
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,453.39,352.09
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,531.08,408.21
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,549.72,419.3
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,566.65,429.37
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,717.18,542.16
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,850.88,634.61
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,699.75,523.37
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,528.69,393.76
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,539.84,402.18
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,549.22,408.45
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,667.28,498.38
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,746.71,557.76
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,669.54,498.0
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,591.89,438.72
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,603.6,448.45
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,596.71,442.83
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,551.26,407.19
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,504.27,369.71
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,454.52,329.3
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,403.81,287.11
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,345.59,238.49
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,291.96,192.79
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,238.33,148.07
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,186.31,107.33
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,133.26,72.07
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,82.26,51.22
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,62.53,46.56
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,61.76,46.11
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,59.44,44.42
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,57.01,42.6
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,53.6,39.77
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,50.11,36.73
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,43.39,30.91
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.81,23.22
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.72,10.87
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,11.82,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,124.9,2.16
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,251.62,191.15
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,344.53,272.54
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,444.05,353.33
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,518.14,410.95
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,593.96,466.78
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,647.86,503.94
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,701.14,539.43
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,583.71,449.82
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,429.9,330.28
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,407.39,311.74
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,367.34,279.7
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,477.74,361.42
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,586.73,438.12
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,597.57,442.82
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,606.78,447.07
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,742.39,543.76
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,840.26,607.12
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,823.82,594.37
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,804.0,580.65
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,779.59,563.37
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,751.94,544.07
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,718.36,521.01
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,682.08,495.17
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,641.76,465.11
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,599.17,432.87
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,553.08,398.27
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,505.38,361.52
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,454.42,321.36
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,402.46,279.29
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,348.98,235.18
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,295.28,190.4
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,239.87,145.1
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,177.26,97.08
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,122.7,62.2
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,69.93,42.74
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,59.26,43.48
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,57.85,42.49
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,55.92,41.12
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,49.2,35.71
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,45.78,32.96
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,42.26,29.98
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,36.41,24.91
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,30.39,19.41
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,19.91,8.15
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.01,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,121.66,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,246.27,185.58
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,339.52,267.64
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,440.17,349.2
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,524.44,414.23
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,611.16,477.48
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,662.86,512.32
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,709.96,542.78
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,751.95,568.75
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,791.98,592.76
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,817.21,607.57
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,839.46,620.45
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,846.58,622.1
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,858.41,627.13
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,677.84,501.12
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,461.08,340.6
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,466.27,343.92
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,470.53,345.33
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,659.78,485.38
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,805.44,585.01
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,779.06,565.58
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,749.59,545.63
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,715.65,522.25
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,678.96,495.8
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,638.62,466.52
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,595.95,434.81
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,548.88,398.91
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,500.17,360.79
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,449.01,319.25
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,396.79,275.88
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,342.65,231.28
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,288.27,185.85
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,234.27,141.64
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,174.51,96.22
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,120.27,61.81
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,67.97,50.46
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,62.25,45.97
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,56.73,41.58
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,54.5,39.96
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,52.19,38.22
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,50.05,36.54
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,48.02,34.78
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,41.17,28.83
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,34.11,22.36
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.41,7.6
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.1,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.87,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.75,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.07,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.39,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.14,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,7.91,0.9
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,119.18,93.02
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,246.05,193.48
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,123.37,95.1
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,17.63,8.66
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,251.01,196.67
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,487.25,373.2
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,505.6,383.8
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,537.78,405.2
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,296.18,226.19
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,70.07,49.55
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,72.77,51.63
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,75.47,53.55
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,461.44,355.86
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,795.44,592.11
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,764.6,569.03
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,731.29,545.98
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,501.96,377.55
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,283.02,210.51
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,365.79,273.18
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,436.72,324.92
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,468.17,347.84
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,480.26,354.44
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,428.72,314.19
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,381.5,277.16
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,343.63,243.9
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,293.85,199.64
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,239.88,164.78
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,224.42,163.16
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,159.52,106.64
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,76.64,58.61
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,74.68,57.34
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,75.24,58.14
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,72.34,55.99
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,69.34,53.69
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,62.02,47.57
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,55.35,41.79
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,45.27,32.93
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.84,23.38
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.61,4.97
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,128.79,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,261.5,203.51
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,353.22,291.01
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,451.33,375.82
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,522.42,434.02
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,595.06,490.17
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,648.73,529.48
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,701.73,566.76
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,741.76,593.36
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,775.81,614.95
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,802.71,630.81
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,826.68,644.5
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,842.68,651.38
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,855.32,655.94
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,859.25,655.75
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,852.34,648.24
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,847.05,642.12
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,838.16,633.69
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,821.74,620.02
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,801.89,604.21
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,742.42,558.64
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,674.42,505.42
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,647.82,485.86
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,619.48,464.56
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,585.56,438.14
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,550.43,410.49
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,531.02,395.21
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,500.41,369.32
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,449.1,326.13
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,396.6,281.16
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,342.6,234.95
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,288.38,188.33
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,226.58,137.52
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,173.01,96.64
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,118.63,63.23
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,66.96,50.56
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,63.94,48.25
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,60.76,45.74
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,53.25,39.64
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,51.21,38.09
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,46.69,34.32
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,41.97,30.23
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,35.63,24.61
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,29.12,18.45
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,14.33,1.86
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,166.3,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,344.75,266.79
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,430.22,352.93
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,530.24,437.06
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,598.89,491.37
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,668.34,543.07
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,719.74,578.86
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,769.89,612.31
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,742.51,588.23
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,702.72,555.6
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,689.21,542.49
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,679.41,530.76
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,802.37,618.25
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,902.32,683.49
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,904.62,681.5
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,903.07,677.89
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,894.69,669.87
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,882.44,659.48
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,863.71,646.18
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,841.29,630.51
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,813.26,610.18
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,781.89,587.62
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,746.03,561.76
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,707.2,532.56
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,663.75,498.65
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,617.82,462.21
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,568.35,423.04
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,517.02,381.36
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,462.64,336.31
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,407.2,289.22
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,349.86,240.19
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,292.08,190.37
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,232.98,140.61
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,174.6,95.6
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,116.24,60.34
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,63.62,48.41
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,54.34,40.74
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,53.73,40.38
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,51.5,38.77
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,49.23,37.07
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,45.96,34.31
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,39.05,28.25
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,33.37,23.1
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,27.58,17.42
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,13.58,0.09
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
