Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,122.91,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,310.15,236.3
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,405.51,328.87
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,507.61,414.32
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,581.2,471.95
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,651.03,523.67
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,704.98,559.66
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,757.69,592.64
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,797.94,614.51
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,835.8,633.68
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,862.56,646.81
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,878.16,652.49
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,892.12,657.24
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,902.53,659.75
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,905.07,657.0
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,903.79,652.01
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,895.88,643.88
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,884.13,633.6
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,865.26,621.12
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,842.73,606.5
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,815.38,588.48
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,784.6,568.26
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,748.16,543.19
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,708.78,515.37
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,664.99,483.47
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,618.78,449.03
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,568.92,411.47
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,517.23,371.4
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,462.54,328.13
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,406.72,282.57
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,349.15,234.6
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,291.24,185.92
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,232.25,137.67
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,173.8,93.96
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,115.09,59.96
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,57.23,42.62
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,55.95,41.76
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,54.65,40.81
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,52.45,39.25
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,50.21,37.58
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,46.55,34.51
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,39.21,28.12
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,33.09,22.61
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,26.83,16.5
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,13.23,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,112.3,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,287.45,214.48
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,382.64,306.08
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,484.72,389.93
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,555.75,444.05
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,628.39,496.23
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,677.1,526.82
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,729.98,558.61
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,769.56,580.38
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,806.86,599.9
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,832.16,615.61
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,854.34,629.32
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,861.18,631.75
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,872.43,637.21
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,874.53,636.57
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,872.96,633.82
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,865.32,627.96
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,853.97,619.84
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,836.24,608.32
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,814.94,594.56
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,787.69,576.22
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,757.11,555.62
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,721.71,530.74
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,683.45,503.18
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,640.87,470.97
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,595.94,436.35
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,547.44,398.89
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,497.19,359.05
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,443.99,315.37
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,389.73,269.82
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,333.77,223.16
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,277.53,175.94
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,221.08,130.01
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,166.01,89.56
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,101.98,51.6
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,58.43,43.1
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,56.86,41.98
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,55.24,40.78
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,53.1,39.28
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,50.94,37.7
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,42.89,30.93
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,39.16,27.66
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,32.65,21.87
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,25.97,15.39
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,12.86,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,94.04,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,247.95,179.86
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,344.12,272.16
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,447.07,357.54
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,523.58,417.77
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,602.12,476.11
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,655.45,514.0
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,703.64,546.98
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,745.25,574.7
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,784.75,600.42
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,612.29,472.38
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,401.4,308.27
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,418.3,320.13
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,434.21,330.23
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,662.78,502.65
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,851.98,632.15
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,844.79,623.91
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,833.97,614.94
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,816.65,602.71
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,795.87,588.29
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,769.01,568.68
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,739.02,546.67
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,704.56,521.16
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,667.36,493.31
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,626.25,461.38
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,582.85,427.2
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,535.44,390.08
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,486.41,350.78
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,434.76,307.91
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,382.11,263.45
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,327.17,217.75
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,272.12,171.8
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,216.69,126.91
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,154.41,81.28
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,99.31,50.98
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,59.83,43.89
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,58.69,43.14
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,57.55,42.34
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,55.12,40.62
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,48.03,34.92
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,44.47,31.97
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,40.85,28.79
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,34.01,22.74
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,26.99,15.85
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,13.41,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,23.88,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,71.29,47.45
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,125.16,96.83
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,178.87,142.49
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,223.66,179.51
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,268.78,215.55
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,307.92,245.25
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,346.82,273.68
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,348.55,272.18
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,348.14,269.2
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,370.78,284.64
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,392.46,299.01
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,483.41,365.88
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,588.21,439.17
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,618.81,459.17
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,647.23,478.14
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,742.16,545.95
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,807.4,589.57
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,785.24,574.59
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,765.85,562.27
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,741.04,545.52
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,713.25,525.43
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,680.36,502.03
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,644.91,476.29
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,568.76,418.32
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,500.72,366.7
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,475.33,347.58
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,445.04,323.68
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,395.42,286.1
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,356.53,256.83
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,317.22,226.78
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,279.88,198.3
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,227.35,149.0
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,153.5,85.1
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,121.91,76.24
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,117.41,92.06
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,123.22,97.13
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,126.43,100.06
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,111.16,87.84
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,95.34,74.95
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,78.96,61.16
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,62.07,46.65
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,46.43,33.1
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,28.72,17.05
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,14.7,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,75.79,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,210.14,147.28
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,302.38,238.08
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,403.15,321.14
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,470.24,374.44
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,538.7,425.87
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,593.67,464.74
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,648.18,501.85
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,398.42,314.49
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,98.59,73.85
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,99.43,74.62
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,100.45,75.04
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,140.53,106.2
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,180.73,136.72
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,397.35,302.41
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,598.98,444.49
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,713.53,523.69
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,799.36,579.27
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,783.07,566.46
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,763.45,552.77
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,695.4,503.13
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,624.84,451.46
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,594.28,429.75
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,563.4,407.27
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,570.4,413.1
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,559.95,404.83
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,488.47,351.85
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,434.31,312.37
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,407.08,288.8
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,362.21,248.65
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,308.94,204.57
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,255.72,160.46
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,201.45,117.21
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,148.12,79.23
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,95.66,52.08
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,64.27,47.96
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,62.94,47.06
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,55.98,41.42
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,53.62,39.65
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,51.21,37.76
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,47.02,34.24
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,42.74,30.45
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,34.67,23.29
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,26.32,14.88
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,14.55,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,78.02,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,213.06,147.19
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,308.93,244.97
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,411.82,331.56
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,486.1,392.33
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,562.32,450.96
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,616.58,490.83
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,670.32,529.03
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,710.65,555.52
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,745.2,577.27
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,604.51,469.76
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,427.11,330.03
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,418.62,321.26
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,409.18,311.28
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,424.44,321.82
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,438.7,331.52
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,640.89,485.0
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,802.46,598.77
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,684.22,510.07
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,557.34,413.07
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,652.68,485.37
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,714.56,530.83
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,681.17,505.25
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,645.08,477.86
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,537.17,396.58
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,446.16,328.09
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,429.91,315.72
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,410.81,300.41
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,321.74,235.23
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,249.27,183.41
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,270.85,195.52
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,274.51,192.17
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,236.3,162.69
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,198.25,135.31
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,125.77,81.12
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,60.15,44.21
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,58.62,43.13
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,57.08,41.99
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,49.79,36.12
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,47.56,34.37
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,43.58,31.04
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,39.53,27.46
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,32.19,20.94
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,24.63,13.07
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,13.64,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,72.17,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,199.71,133.29
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,298.2,234.48
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,406.2,325.06
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,485.54,390.02
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,566.96,453.08
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,622.01,493.36
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,676.52,531.88
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,719.96,561.39
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,758.04,586.48
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,784.35,601.92
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,807.72,615.16
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,824.21,623.71
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,830.2,625.06
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,833.45,624.52
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,833.12,621.7
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,826.88,615.23
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,817.0,606.5
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,799.07,592.26
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,777.71,575.91
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,752.45,557.05
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,723.84,535.2
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,689.16,509.42
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,651.71,481.23
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,610.34,449.65
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,566.67,415.65
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,519.01,377.8
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,469.71,337.74
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,417.85,294.26
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,365.07,249.32
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,310.4,203.49
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,255.61,157.76
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,199.69,113.13
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,144.47,74.67
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,81.28,41.96
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,54.02,39.19
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,52.98,38.48
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,51.95,37.75
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,49.65,36.01
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,47.33,34.18
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,39.87,27.91
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,36.42,24.84
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,29.78,18.91
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,22.98,11.42
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,65.51,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,184.59,119.3
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,283.02,222.49
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,388.39,311.65
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,471.33,379.95
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,556.54,446.64
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,611.52,487.17
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,665.98,525.96
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,711.58,556.28
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,752.15,582.19
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,647.19,501.74
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,521.02,401.73
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,690.54,530.08
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,825.65,623.59
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,829.28,624.07
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,829.32,622.95
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,822.62,616.09
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,812.29,606.93
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,795.25,593.34
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,774.72,577.54
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,747.8,557.46
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,717.77,534.21
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,683.62,508.29
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,646.7,479.95
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,605.58,448.21
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,562.17,414.05
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,514.81,375.94
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,465.83,335.7
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,414.27,292.19
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,361.73,247.19
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,307.49,201.5
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,253.08,156.0
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,197.85,112.21
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,136.04,69.21
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,81.49,43.8
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,57.71,42.07
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,56.44,41.17
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,55.17,40.25
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,52.59,38.38
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,45.65,32.77
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,41.55,29.31
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,37.36,25.59
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,29.88,18.93
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,22.17,10.33
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,12.28,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,26.2,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,72.96,41.98
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,135.16,103.65
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,207.6,165.32
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,261.89,211.04
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,317.94,256.86
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,357.28,287.42
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,395.73,316.38
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,428.01,339.68
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,458.66,361.29
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,630.03,493.56
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,793.22,609.77
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,809.54,617.64
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,822.51,623.97
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,676.77,514.93
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,505.65,382.42
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,581.61,438.72
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,651.01,487.94
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,592.61,443.12
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,545.45,406.65
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,573.32,426.91
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,600.6,445.75
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,576.05,426.89
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,550.27,407.19
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,490.39,361.57
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,439.16,322.56
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,427.52,313.09
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,411.05,299.18
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,371.18,268.6
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,333.95,240.04
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,300.89,209.69
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,257.07,169.53
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,209.52,132.61
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,162.64,100.21
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,140.16,98.0
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,147.54,115.53
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,96.04,73.92
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,53.14,38.73
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,50.59,36.89
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,47.99,34.88
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,44.0,31.49
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,39.98,27.87
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,31.73,20.43
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,23.22,10.43
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,12.73,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,63.68,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,176.33,103.92
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,277.57,216.22
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,384.22,306.39
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,312.29,250.95
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,234.49,187.36
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,446.51,358.41
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,650.8,511.32
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,568.05,445.74
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,467.21,365.24
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,627.04,487.02
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,778.22,592.11
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,793.36,598.88
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,805.21,604.36
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,808.42,605.23
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,801.77,599.55
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,728.74,545.07
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,628.8,468.95
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,605.6,451.41
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,581.81,433.06
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,581.67,432.05
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,578.62,428.7
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,553.3,409.59
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,527.57,390.16
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,505.41,373.39
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,481.38,354.85
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,451.97,331.92
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,419.46,305.95
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,381.02,275.3
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,342.98,244.59
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,302.19,211.87
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,261.34,179.24
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,224.85,152.73
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,187.65,128.58
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,149.62,107.86
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,131.12,103.44
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,119.82,94.48
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,108.03,85.0
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,79.59,61.62
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,54.33,40.53
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,49.01,35.91
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,43.55,30.95
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,32.17,20.82
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,22.02,8.89
